Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,1,7,15,50.0,5.0,0.85,5.15,5.5,0.0,0.0
2018,1,1,7,30,100.0,10.0,0.8,5.7,11.0,31.67,0.0
2018,1,1,7,45,251.5,19.5,0.8,6.25,39.0,99.18,0.0
2018,1,1,8,0,403.0,29.0,0.8,6.8,67.0,180.99,127.88
2018,1,1,8,15,490.0,36.0,0.85,7.35,105.0,242.78,189.12
2018,1,1,8,30,577.0,43.0,0.9,7.9,143.0,309.23,248.76
2018,1,1,8,45,493.0,60.0,1.0,8.45,160.5,320.4,263.01
2018,1,1,9,0,409.0,77.0,1.1,9.0,178.0,316.57,263.04
2018,1,1,9,15,411.0,89.5,1.2,9.7,205.0,350.11,292.01
2018,1,1,9,30,413.0,102.0,1.3,10.4,232.0,382.73,318.95
2018,1,1,9,45,448.5,108.5,1.4,11.1,263.0,428.52,355.99
2018,1,1,10,0,484.0,115.0,1.5,11.8,294.0,475.47,392.98
2018,1,1,10,15,494.5,122.5,1.55,12.25,317.0,506.83,416.93
2018,1,1,10,30,505.0,130.0,1.6,12.7,340.0,537.13,439.7
2018,1,1,10,45,506.5,137.5,1.7,13.2,357.0,559.43,456.05
2018,1,1,11,0,508.0,145.0,1.8,13.7,374.0,579.93,470.88
2018,1,1,11,15,513.5,149.0,1.8,14.05,386.5,597.58,483.31
2018,1,1,11,30,519.0,153.0,1.8,14.4,399.0,613.4,494.26
2018,1,1,11,45,519.5,155.0,1.75,14.75,404.0,620.88,498.64
2018,1,1,12,0,520.0,157.0,1.7,15.1,409.0,626.3,501.53
2018,1,1,12,15,495.5,162.5,1.65,15.35,402.5,613.39,490.56
2018,1,1,12,30,471.0,168.0,1.6,15.6,396.0,598.46,478.29
2018,1,1,12,45,483.5,162.0,1.55,15.8,392.5,598.19,478.0
2018,1,1,13,0,496.0,156.0,1.5,16.0,389.0,595.75,475.97
2018,1,1,13,15,530.5,142.0,1.45,16.1,384.0,598.72,478.71
2018,1,1,13,30,565.0,128.0,1.4,16.2,379.0,603.52,482.54
2018,1,1,13,45,577.0,118.0,1.35,16.3,363.5,588.26,471.08
2018,1,1,14,0,589.0,108.0,1.3,16.4,348.0,570.19,457.54
2018,1,1,14,15,551.0,106.0,1.2,16.15,318.0,523.9,422.04
2018,1,1,14,30,513.0,104.0,1.1,15.9,288.0,473.67,383.28
2018,1,1,14,45,459.0,100.5,1.0,15.6,253.0,417.78,339.24
2018,1,1,15,0,405.0,97.0,0.9,15.3,218.0,364.49,296.38
2018,1,1,15,15,375.5,86.0,0.9,15.3,186.5,318.66,258.85
2018,1,1,15,30,346.0,75.0,0.9,15.3,155.0,274.43,221.55
2018,1,1,15,45,336.5,62.5,0.95,13.85,128.0,239.32,191.66
2018,1,1,16,0,327.0,50.0,1.0,12.4,101.0,204.51,160.47
2018,1,1,16,15,232.0,38.5,1.05,12.0,69.0,141.45,105.38
2018,1,1,16,30,137.0,27.0,1.1,11.6,37.0,84.81,46.86
2018,1,1,16,45,90.5,16.0,1.1,11.2,20.5,37.72,0.0
2018,1,1,17,0,44.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,1,1,17,15,22.0,2.5,1.15,10.5,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,1,2,7,30,27.0,6.0,1.2,6.5,6.0,11.67,0.0
2018,1,2,7,45,53.0,20.0,1.25,6.95,23.5,41.12,0.0
2018,1,2,8,0,79.0,34.0,1.3,7.4,41.0,74.15,51.44
2018,1,2,8,15,114.5,49.0,1.6,7.9,65.5,108.35,84.32
2018,1,2,8,30,150.0,64.0,1.9,8.4,90.0,146.03,118.27
2018,1,2,8,45,193.0,77.5,2.15,8.85,120.0,188.56,156.1
2018,1,2,9,0,236.0,91.0,2.4,9.3,150.0,234.83,196.74
2018,1,2,9,15,279.0,102.5,2.45,9.8,182.5,281.91,237.32
2018,1,2,9,30,322.0,114.0,2.5,10.3,215.0,331.95,279.57
2018,1,2,9,45,282.0,131.0,2.55,10.8,226.5,338.52,284.28
2018,1,2,10,0,242.0,148.0,2.6,11.3,238.0,341.47,285.65
2018,1,2,10,15,191.5,163.0,2.65,11.7,237.5,320.23,267.04
2018,1,2,10,30,141.0,178.0,2.7,12.1,237.0,306.19,253.94
2018,1,2,10,45,83.0,167.5,2.75,12.5,202.5,240.52,198.55
2018,1,2,11,0,25.0,157.0,2.8,12.9,168.0,183.98,149.96
2018,1,2,11,15,32.0,174.0,2.75,13.2,189.0,209.53,170.99
2018,1,2,11,30,39.0,191.0,2.7,13.5,210.0,235.55,192.03
2018,1,2,11,45,72.5,202.0,2.65,13.8,237.5,276.04,225.55
2018,1,2,12,0,106.0,213.0,2.6,14.1,265.0,317.03,258.99
2018,1,2,12,15,95.0,212.0,2.55,14.2,258.5,306.86,250.2
2018,1,2,12,30,84.0,211.0,2.5,14.3,252.0,296.58,241.53
2018,1,2,12,45,50.0,187.0,2.5,14.4,211.5,239.49,194.59
2018,1,2,13,0,16.0,163.0,2.5,14.5,171.0,173.69,140.02
2018,1,2,13,15,8.0,141.0,2.45,14.45,145.0,143.63,115.25
2018,1,2,13,30,0.0,119.0,2.4,14.4,119.0,114.32,90.82
2018,1,2,13,45,0.0,112.5,2.4,14.35,112.5,107.85,85.59
2018,1,2,14,0,0.0,106.0,2.4,14.3,106.0,101.45,80.38
2018,1,2,14,15,5.5,112.0,2.25,14.0,114.0,112.2,89.78
2018,1,2,14,30,11.0,118.0,2.1,13.7,122.0,123.13,99.27
2018,1,2,14,45,5.5,84.5,1.95,13.45,86.5,83.94,66.26
2018,1,2,15,0,0.0,51.0,1.8,13.2,51.0,47.39,35.14
2018,1,2,15,15,0.0,45.0,1.8,13.2,45.0,41.8,30.35
2018,1,2,15,30,0.0,39.0,1.8,13.2,39.0,36.21,25.47
2018,1,2,15,45,0.0,32.0,1.45,11.7,32.0,29.7,19.88
2018,1,2,16,0,0.0,25.0,1.1,10.2,25.0,23.19,14.19
2018,1,2,16,15,0.0,18.5,1.1,9.65,18.5,17.15,8.67
2018,1,2,16,30,0.0,12.0,1.1,9.1,12.0,11.12,2.0
2018,1,2,16,45,3.5,7.0,1.15,8.55,7.0,7.55,0.0
2018,1,2,17,0,7.0,2.0,1.2,8.0,2.0,1.91,0.0
2018,1,2,17,15,3.5,1.0,1.2,8.05,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,5.35,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,5.6,2.0,1.91,0.0
2018,1,3,7,45,0.0,4.0,0.9,5.9,4.0,3.7,0.0
2018,1,3,8,0,0.0,6.0,0.8,6.2,6.0,5.55,0.0
2018,1,3,8,15,0.0,8.0,0.8,6.6,8.0,7.4,0.7
2018,1,3,8,30,0.0,10.0,0.8,7.0,10.0,9.26,2.42
2018,1,3,8,45,0.0,14.0,0.8,7.4,14.0,12.97,5.75
2018,1,3,9,0,0.0,18.0,0.8,7.8,18.0,16.68,9.05
2018,1,3,9,15,0.0,36.5,0.9,8.0,36.5,33.88,24.17
2018,1,3,9,30,0.0,55.0,1.0,8.2,55.0,51.13,39.19
2018,1,3,9,45,0.0,76.0,1.15,8.4,76.0,71.43,56.7
2018,1,3,10,0,0.0,97.0,1.3,8.6,97.0,92.8,74.92
2018,1,3,10,15,0.0,100.5,1.45,8.65,100.5,95.94,77.46
2018,1,3,10,30,0.0,104.0,1.6,8.7,104.0,99.17,80.09
2018,1,3,10,45,0.0,100.0,1.7,8.8,100.0,94.73,76.17
2018,1,3,11,0,0.0,96.0,1.8,8.9,96.0,90.45,72.41
2018,1,3,11,15,0.0,96.0,1.75,8.95,96.0,90.32,72.22
2018,1,3,11,30,0.0,96.0,1.7,9.0,96.0,90.23,72.07
2018,1,3,11,45,0.0,79.0,1.65,9.1,79.0,73.55,57.78
2018,1,3,12,0,0.0,62.0,1.6,9.2,62.0,57.68,44.18
2018,1,3,12,15,0.0,55.0,1.6,9.2,55.0,51.15,38.59
2018,1,3,12,30,0.0,48.0,1.6,9.2,48.0,44.62,32.99
2018,1,3,12,45,0.0,43.5,1.6,9.25,43.5,40.43,29.39
2018,1,3,13,0,0.0,39.0,1.6,9.3,39.0,36.24,25.78
2018,1,3,13,15,0.0,44.5,1.85,9.35,44.5,41.36,30.22
2018,1,3,13,30,0.0,50.0,2.1,9.4,50.0,46.48,34.66
2018,1,3,13,45,0.0,47.5,2.35,9.4,47.5,44.14,32.69
2018,1,3,14,0,0.0,45.0,2.6,9.4,45.0,41.81,30.71
2018,1,3,14,15,0.0,46.0,2.7,9.4,46.0,42.74,31.57
2018,1,3,14,30,0.0,47.0,2.8,9.4,47.0,43.66,32.42
2018,1,3,14,45,0.0,39.0,2.85,9.4,39.0,36.21,25.98
2018,1,3,15,0,0.0,31.0,2.9,9.4,31.0,28.76,19.5
2018,1,3,15,15,0.0,33.5,2.9,9.4,33.5,31.09,21.51
2018,1,3,15,30,0.0,36.0,2.9,9.4,36.0,33.42,23.47
2018,1,3,15,45,0.0,29.5,1.9,8.65,29.5,27.37,18.15
2018,1,3,16,0,0.0,23.0,0.9,7.9,23.0,21.33,12.78
2018,1,3,16,15,0.0,17.5,0.9,7.8,17.5,16.22,8.03
2018,1,3,16,30,0.0,12.0,0.9,7.7,12.0,11.12,2.3
2018,1,3,16,45,3.5,6.5,0.85,7.55,6.5,7.08,0.0
2018,1,3,17,0,7.0,1.0,0.8,7.4,1.0,0.95,0.0
2018,1,3,17,15,3.5,0.5,0.85,7.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,4,7,15,11.0,2.5,1.9,7.4,2.5,0.0,0.0
2018,1,4,7,30,22.0,5.0,2.1,7.9,5.0,9.56,0.0
2018,1,4,7,45,21.5,17.0,2.25,8.4,18.0,25.34,0.0
2018,1,4,8,0,21.0,29.0,2.4,8.9,31.0,37.49,23.5
2018,1,4,8,15,31.5,44.0,2.4,9.2,48.5,58.69,43.51
2018,1,4,8,30,42.0,59.0,2.4,9.5,66.0,80.61,63.21
2018,1,4,8,45,77.5,69.0,2.35,9.85,86.5,115.41,93.81
2018,1,4,9,0,113.0,79.0,2.3,10.2,107.0,147.69,122.28
2018,1,4,9,15,136.5,97.5,2.25,10.7,136.5,186.85,156.03
2018,1,4,9,30,160.0,116.0,2.2,11.2,166.0,227.66,190.57
2018,1,4,9,45,213.0,129.5,2.15,11.75,204.0,292.48,244.58
2018,1,4,10,0,266.0,143.0,2.1,12.3,242.0,351.11,292.42
2018,1,4,10,15,281.0,152.0,2.3,13.25,263.5,380.26,315.14
2018,1,4,10,30,296.0,161.0,2.5,14.2,285.0,409.45,337.63
2018,1,4,10,45,191.5,168.5,2.65,15.15,250.5,334.61,274.82
2018,1,4,11,0,87.0,176.0,2.8,16.1,216.0,254.46,207.02
2018,1,4,11,15,66.0,179.0,2.95,16.65,210.0,242.19,196.21
2018,1,4,11,30,45.0,182.0,3.1,17.2,204.0,229.24,184.63
2018,1,4,11,45,59.5,190.0,3.25,17.75,219.0,250.66,201.93
2018,1,4,12,0,74.0,198.0,3.4,18.3,234.0,272.28,219.19
2018,1,4,12,15,93.0,200.5,3.4,18.45,246.0,290.9,234.43
2018,1,4,12,30,112.0,203.0,3.4,18.6,258.0,322.14,259.5
2018,1,4,12,45,320.5,169.0,3.4,18.75,322.5,461.97,374.72
2018,1,4,13,0,529.0,135.0,3.4,18.9,387.0,598.92,483.21
2018,1,4,13,15,500.5,141.5,3.35,18.85,373.5,576.75,464.99
2018,1,4,13,30,472.0,148.0,3.3,18.8,360.0,553.41,446.7
2018,1,4,13,45,434.5,135.5,3.25,18.75,323.5,500.21,405.77
2018,1,4,14,0,397.0,123.0,3.2,18.7,287.0,447.08,364.45
2018,1,4,14,15,438.0,106.5,2.85,18.4,276.0,443.99,362.85
2018,1,4,14,30,479.0,90.0,2.5,18.1,265.0,442.83,361.94
2018,1,4,14,45,533.0,78.5,2.2,17.8,256.0,445.64,363.71
2018,1,4,15,0,587.0,67.0,1.9,17.5,247.0,442.73,360.1
2018,1,4,15,15,577.0,60.5,1.9,17.5,218.0,404.9,328.28
2018,1,4,15,30,567.0,54.0,1.9,17.5,189.0,366.4,294.96
2018,1,4,15,45,399.5,50.0,1.5,16.05,136.5,258.36,206.28
2018,1,4,16,0,232.0,46.0,1.1,14.6,84.0,162.19,126.67
2018,1,4,16,15,120.0,33.0,1.1,14.15,52.5,87.02,63.76
2018,1,4,16,30,8.0,20.0,1.1,13.7,21.0,21.94,9.94
2018,1,4,16,45,6.0,11.0,1.15,13.2,11.5,12.01,0.0
2018,1,4,17,0,4.0,2.0,1.2,12.7,2.0,2.72,0.0
2018,1,4,17,15,2.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,15,12.5,2.0,1.25,11.3,2.0,0.0,0.0
2018,1,5,7,30,25.0,4.0,1.3,11.7,4.0,9.24,0.0
2018,1,5,7,45,22.5,8.5,1.35,12.05,9.5,16.99,0.0
2018,1,5,8,0,20.0,13.0,1.4,12.4,15.0,20.55,10.02
2018,1,5,8,15,59.5,33.0,1.5,12.75,42.5,59.72,43.47
2018,1,5,8,30,99.0,53.0,1.6,13.1,70.0,102.7,80.56
2018,1,5,8,45,125.5,69.0,1.7,13.45,96.5,145.22,117.42
2018,1,5,9,0,152.0,85.0,1.8,13.8,123.0,183.26,150.25
2018,1,5,9,15,79.0,80.0,1.75,13.95,100.0,133.13,108.47
2018,1,5,9,30,6.0,75.0,1.7,14.1,77.0,74.48,58.09
2018,1,5,9,45,3.0,92.0,1.65,14.2,93.0,90.03,71.16
2018,1,5,10,0,0.0,109.0,1.6,14.3,109.0,105.55,83.96
2018,1,5,10,15,0.0,111.5,1.6,14.45,111.5,107.51,85.39
2018,1,5,10,30,0.0,114.0,1.6,14.6,114.0,109.61,86.97
2018,1,5,10,45,0.0,98.0,1.6,14.75,98.0,92.64,72.66
2018,1,5,11,0,0.0,82.0,1.6,14.9,82.0,76.39,58.97
2018,1,5,11,15,0.0,93.0,1.65,15.0,93.0,87.27,68.0
2018,1,5,11,30,0.0,104.0,1.7,15.1,104.0,98.29,77.07
2018,1,5,11,45,10.5,131.0,1.75,15.2,136.0,134.59,107.4
2018,1,5,12,0,21.0,158.0,1.8,15.3,168.0,171.9,138.19
2018,1,5,12,15,12.0,121.0,1.85,15.25,126.5,125.37,99.7
2018,1,5,12,30,3.0,84.0,1.9,15.2,85.0,80.68,62.41
2018,1,5,12,45,4.5,100.5,2.0,15.2,102.5,98.33,77.25
2018,1,5,13,0,6.0,117.0,2.1,15.2,120.0,116.44,92.36
2018,1,5,13,15,15.0,127.0,2.05,15.1,134.0,134.07,107.36
2018,1,5,13,30,24.0,137.0,2.0,15.0,148.0,159.7,128.89
2018,1,5,13,45,24.5,126.0,2.0,14.85,136.5,147.5,119.0
2018,1,5,14,0,25.0,115.0,2.0,14.7,125.0,135.32,109.16
2018,1,5,14,15,34.0,110.5,1.85,14.45,123.5,136.41,110.54
2018,1,5,14,30,43.0,106.0,1.7,14.2,122.0,136.97,111.39
2018,1,5,14,45,21.5,86.5,1.5,13.95,94.5,100.65,80.54
2018,1,5,15,0,0.0,67.0,1.3,13.7,67.0,62.72,48.1
2018,1,5,15,15,0.0,54.5,1.3,13.7,54.5,50.67,37.86
2018,1,5,15,30,0.0,42.0,1.3,13.7,42.0,39.01,27.83
2018,1,5,15,45,0.0,33.5,1.2,13.05,33.5,31.09,21.0
2018,1,5,16,0,0.0,25.0,1.1,12.4,25.0,23.19,14.09
2018,1,5,16,15,0.0,18.0,1.2,12.15,18.0,16.68,8.26
2018,1,5,16,30,0.0,11.0,1.3,11.9,11.0,10.19,1.89
2018,1,5,16,45,0.0,6.0,1.45,11.7,6.0,5.72,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.5,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,15,21.0,3.0,1.2,6.5,3.0,0.0,0.0
2018,1,6,7,30,42.0,6.0,1.3,7.1,6.0,14.8,0.0
2018,1,6,7,45,63.5,19.5,1.4,7.7,23.5,42.89,0.0
2018,1,6,8,0,85.0,33.0,1.5,8.3,41.0,74.02,51.04
2018,1,6,8,15,309.0,39.5,1.55,8.7,90.0,176.9,138.09
2018,1,6,8,30,533.0,46.0,1.6,9.1,139.0,295.18,238.09
2018,1,6,8,45,633.5,46.0,1.7,9.5,184.0,365.74,300.0
2018,1,6,9,0,734.0,46.0,1.8,9.9,229.0,447.09,369.47
2018,1,6,9,15,732.0,53.5,1.85,10.3,260.5,486.96,403.84
2018,1,6,9,30,730.0,61.0,1.9,10.7,292.0,524.63,435.24
2018,1,6,9,45,757.5,64.5,1.9,11.15,327.0,574.07,474.52
2018,1,6,10,0,785.0,68.0,1.9,11.6,362.0,623.11,512.18
2018,1,6,10,15,802.0,70.0,2.0,11.95,389.5,662.21,541.13
2018,1,6,10,30,819.0,72.0,2.1,12.3,417.0,699.56,568.08
2018,1,6,10,45,851.0,70.0,2.2,12.7,444.0,741.27,597.87
2018,1,6,11,0,883.0,68.0,2.3,13.1,471.0,774.85,621.34
2018,1,6,11,15,891.0,67.5,2.3,13.35,485.5,795.4,634.85
2018,1,6,11,30,899.0,67.0,2.3,13.6,500.0,812.85,646.24
2018,1,6,11,45,903.5,67.5,2.3,13.85,508.0,825.5,654.24
2018,1,6,12,0,908.0,68.0,2.3,14.1,516.0,834.76,659.95
2018,1,6,12,15,907.5,68.5,2.25,14.2,516.0,836.45,660.34
2018,1,6,12,30,907.0,69.0,2.2,14.3,516.0,834.63,658.43
2018,1,6,12,45,902.0,69.5,2.1,14.45,508.0,825.67,651.04
2018,1,6,13,0,897.0,70.0,2.0,14.6,500.0,813.34,641.43
2018,1,6,13,15,890.0,69.0,1.9,14.55,484.5,794.26,627.6
2018,1,6,13,30,883.0,68.0,1.8,14.5,469.0,772.1,611.67
2018,1,6,13,45,872.0,66.5,1.7,14.5,447.0,743.36,590.9
2018,1,6,14,0,861.0,65.0,1.6,14.5,425.0,712.03,568.24
2018,1,6,14,15,844.5,63.0,1.6,14.3,396.0,679.27,545.64
2018,1,6,14,30,828.0,61.0,1.6,14.1,367.0,638.89,516.81
2018,1,6,14,45,787.5,60.0,1.55,13.95,329.5,583.01,473.59
2018,1,6,15,0,747.0,59.0,1.5,13.8,292.0,527.54,429.66
2018,1,6,15,15,726.5,55.0,1.5,13.8,257.5,480.5,391.07
2018,1,6,15,30,706.0,51.0,1.5,13.8,223.0,433.16,350.67
2018,1,6,15,45,650.5,46.5,1.15,12.45,182.5,369.02,295.99
2018,1,6,16,0,595.0,42.0,0.8,11.1,142.0,308.38,242.5
2018,1,6,16,15,502.5,35.0,0.85,10.65,103.0,239.6,181.66
2018,1,6,16,30,410.0,28.0,0.9,10.2,64.0,176.25,116.87
2018,1,6,16,45,252.5,18.5,0.9,9.8,36.5,93.14,0.0
2018,1,6,17,0,95.0,9.0,0.9,9.4,9.0,28.32,0.0
2018,1,6,17,15,47.5,4.5,0.9,9.2,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,7,7,15,9.5,2.5,1.65,4.7,2.5,0.0,0.0
2018,1,7,7,30,19.0,5.0,1.6,4.8,5.0,8.86,0.0
2018,1,7,7,45,9.5,16.0,1.6,4.9,16.0,18.33,0.0
2018,1,7,8,0,0.0,27.0,1.6,5.0,27.0,25.9,15.14
2018,1,7,8,15,1.0,41.0,1.55,5.1,41.0,40.45,29.06
2018,1,7,8,30,2.0,55.0,1.5,5.2,55.0,54.89,42.21
2018,1,7,8,45,7.0,71.5,1.4,5.3,73.0,74.18,59.45
2018,1,7,9,0,12.0,88.0,1.3,5.4,91.0,93.91,76.94
2018,1,7,9,15,7.5,92.0,1.35,5.6,94.0,94.49,77.48
2018,1,7,9,30,3.0,96.0,1.4,5.8,97.0,95.12,77.91
2018,1,7,9,45,1.5,94.5,1.45,6.0,95.0,91.67,74.78
2018,1,7,10,0,0.0,93.0,1.5,6.2,93.0,88.49,71.84
2018,1,7,10,15,0.0,100.5,1.55,6.55,100.5,95.83,77.98
2018,1,7,10,30,0.0,108.0,1.6,6.9,108.0,103.23,84.1
2018,1,7,10,45,0.0,100.5,1.65,7.25,100.5,95.16,76.95
2018,1,7,11,0,0.0,93.0,1.7,7.6,93.0,87.36,70.09
2018,1,7,11,15,0.0,92.5,1.65,8.15,92.5,86.74,69.35
2018,1,7,11,30,0.0,92.0,1.6,8.7,92.0,86.17,68.66
2018,1,7,11,45,0.0,98.5,1.55,9.25,98.5,92.62,73.95
2018,1,7,12,0,0.0,105.0,1.5,9.8,105.0,99.14,79.27
2018,1,7,12,15,0.0,105.0,1.45,10.15,105.0,99.13,79.13
2018,1,7,12,30,0.0,105.0,1.4,10.5,105.0,99.14,79.04
2018,1,7,12,45,0.0,108.0,1.35,10.85,108.0,102.23,81.56
2018,1,7,13,0,0.0,111.0,1.3,11.2,111.0,105.39,84.14
2018,1,7,13,15,0.5,117.5,1.25,11.35,117.5,112.64,90.25
2018,1,7,13,30,1.0,124.0,1.2,11.5,124.0,120.07,96.51
2018,1,7,13,45,0.5,124.5,1.1,11.65,124.5,120.6,96.95
2018,1,7,14,0,0.0,125.0,1.0,11.8,125.0,121.3,97.57
2018,1,7,14,15,2.5,118.5,0.9,11.55,119.5,116.73,94.04
2018,1,7,14,30,5.0,112.0,0.8,11.3,114.0,112.12,90.43
2018,1,7,14,45,3.0,103.5,0.65,11.1,104.5,102.41,82.33
2018,1,7,15,0,1.0,95.0,0.5,10.9,95.0,92.94,74.38
2018,1,7,15,15,0.5,84.5,0.5,10.9,84.5,82.36,65.4
2018,1,7,15,30,0.0,74.0,0.5,10.9,74.0,71.92,56.4
2018,1,7,15,45,0.0,60.0,0.7,10.0,60.0,57.91,44.37
2018,1,7,16,0,0.0,46.0,0.9,9.1,46.0,43.9,32.11
2018,1,7,16,15,0.0,34.0,0.9,8.9,34.0,32.09,21.49
2018,1,7,16,30,0.0,22.0,0.9,8.7,22.0,20.43,10.23
2018,1,7,16,45,11.5,13.5,0.9,8.5,13.5,15.93,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.3,5.0,9.59,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.65,8.5,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.8,8.7,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,1.95,8.95,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.2,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.25,9.4,8.5,7.87,1.2
2018,1,8,9,0,0.0,10.0,2.4,9.6,10.0,9.26,2.44
2018,1,8,9,15,0.0,11.5,2.55,9.8,11.5,10.65,3.66
2018,1,8,9,30,0.0,13.0,2.7,10.0,13.0,12.05,4.88
2018,1,8,9,45,0.0,17.5,2.85,10.25,17.5,16.22,8.5
2018,1,8,10,0,0.0,22.0,3.0,10.5,22.0,20.41,12.1
2018,1,8,10,15,0.0,30.0,3.0,10.6,30.0,27.85,18.52
2018,1,8,10,30,0.0,38.0,3.0,10.7,38.0,35.29,24.9
2018,1,8,10,45,0.0,42.5,2.95,10.8,42.5,39.49,28.46
2018,1,8,11,0,0.0,47.0,2.9,10.9,47.0,43.68,32.01
2018,1,8,11,15,0.0,45.0,2.85,11.0,45.0,41.82,30.36
2018,1,8,11,30,0.0,43.0,2.8,11.1,43.0,39.96,28.73
2018,1,8,11,45,0.0,51.5,2.7,11.2,51.5,47.89,35.47
2018,1,8,12,0,0.0,60.0,2.6,11.3,60.0,55.81,42.2
2018,1,8,12,15,0.0,51.5,2.45,11.4,51.5,47.89,35.42
2018,1,8,12,30,0.0,43.0,2.3,11.5,43.0,39.97,28.66
2018,1,8,12,45,0.0,41.5,2.15,11.6,41.5,38.57,27.47
2018,1,8,13,0,0.0,40.0,2.0,11.7,40.0,37.17,26.28
2018,1,8,13,15,0.0,35.0,1.8,11.75,35.0,32.51,22.32
2018,1,8,13,30,0.0,30.0,1.6,11.8,30.0,27.86,18.35
2018,1,8,13,45,0.0,27.5,1.4,11.8,27.5,25.53,16.39
2018,1,8,14,0,0.0,25.0,1.2,11.8,25.0,23.2,14.41
2018,1,8,14,15,0.0,33.0,1.15,11.65,33.0,30.64,20.88
2018,1,8,14,30,0.0,41.0,1.1,11.5,41.0,38.08,27.35
2018,1,8,14,45,0.0,37.0,1.0,11.4,37.0,34.35,24.18
2018,1,8,15,0,0.0,33.0,0.9,11.3,33.0,30.62,20.99
2018,1,8,15,15,0.0,21.5,0.9,11.3,21.5,19.93,11.71
2018,1,8,15,30,0.0,10.0,0.9,11.3,10.0,9.26,2.41
2018,1,8,15,45,1.5,18.0,0.95,10.9,18.5,17.38,9.43
2018,1,8,16,0,3.0,26.0,1.0,10.5,27.0,25.37,16.15
2018,1,8,16,15,1.5,19.5,1.0,10.4,20.0,18.63,10.07
2018,1,8,16,30,0.0,13.0,1.0,10.3,13.0,12.04,3.79
2018,1,8,16,45,0.0,7.5,1.0,10.2,7.5,6.94,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.1,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.1,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.5,0.9,10.15,1.5,0.0,0.0
2018,1,9,7,30,2.0,3.0,1.0,10.5,3.0,3.29,0.0
2018,1,9,7,45,1.0,9.5,1.1,10.85,9.5,9.07,0.0
2018,1,9,8,0,0.0,16.0,1.2,11.2,16.0,14.83,6.06
2018,1,9,8,15,0.0,23.0,1.25,11.5,23.0,21.33,12.32
2018,1,9,8,30,0.0,30.0,1.3,11.8,30.0,27.84,18.17
2018,1,9,8,45,0.0,39.0,1.35,12.1,39.0,36.22,25.54
2018,1,9,9,0,0.0,48.0,1.4,12.4,48.0,44.6,32.84
2018,1,9,9,15,0.0,59.0,1.3,12.6,59.0,54.87,41.66
2018,1,9,9,30,0.0,70.0,1.2,12.8,70.0,65.63,50.81
2018,1,9,9,45,0.0,92.0,1.1,12.95,92.0,87.99,69.68
2018,1,9,10,0,0.0,114.0,1.0,13.1,114.0,110.75,88.62
2018,1,9,10,15,2.0,121.0,0.8,13.1,122.0,118.9,95.24
2018,1,9,10,30,4.0,128.0,0.6,13.1,130.0,127.26,102.0
2018,1,9,10,45,14.5,142.0,0.45,13.1,149.0,149.78,120.64
2018,1,9,11,0,25.0,156.0,0.3,13.1,168.0,182.17,146.91
2018,1,9,11,15,24.5,156.5,0.4,13.1,168.5,182.25,146.8
2018,1,9,11,30,24.0,157.0,0.5,13.1,169.0,182.37,146.94
2018,1,9,11,45,12.0,141.5,0.65,13.1,147.5,146.71,117.58
2018,1,9,12,0,0.0,126.0,0.8,13.1,126.0,120.59,95.78
2018,1,9,12,15,0.0,98.0,0.95,13.1,98.0,92.04,72.19
2018,1,9,12,30,0.0,70.0,1.1,13.1,70.0,65.15,49.72
2018,1,9,12,45,0.0,71.5,1.25,13.1,71.5,66.55,50.96
2018,1,9,13,0,0.0,73.0,1.4,13.1,73.0,67.95,52.17
2018,1,9,13,15,0.0,84.0,1.45,13.05,84.0,78.26,60.92
2018,1,9,13,30,0.0,95.0,1.5,13.0,95.0,89.34,70.3
2018,1,9,13,45,2.5,93.0,1.55,12.95,94.0,89.37,70.51
2018,1,9,14,0,5.0,91.0,1.6,12.9,93.0,89.31,70.67
2018,1,9,14,15,2.5,62.5,1.5,12.8,63.5,59.88,45.77
2018,1,9,14,30,0.0,34.0,1.4,12.7,34.0,31.56,21.57
2018,1,9,14,45,8.5,51.5,1.3,12.55,54.0,53.27,40.51
2018,1,9,15,0,17.0,69.0,1.2,12.4,74.0,78.32,62.09
2018,1,9,15,15,8.5,41.5,1.2,12.4,44.0,43.28,31.88
2018,1,9,15,30,0.0,14.0,1.2,12.4,14.0,12.97,5.58
2018,1,9,15,45,61.0,18.0,0.95,11.9,29.0,50.48,38.11
2018,1,9,16,0,122.0,22.0,0.7,11.4,44.0,84.68,65.96
2018,1,9,16,15,61.0,13.5,0.7,11.15,24.5,44.44,31.01
2018,1,9,16,30,0.0,5.0,0.7,10.9,5.0,4.62,0.0
2018,1,9,16,45,3.0,4.0,0.7,10.65,4.0,4.55,0.0
2018,1,9,17,0,6.0,3.0,0.7,10.4,3.0,4.14,0.0
2018,1,9,17,15,3.0,1.5,0.75,10.2,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,10,7,15,10.5,2.0,1.85,7.15,2.0,0.0,0.0
2018,1,10,7,30,21.0,4.0,1.9,7.5,4.0,8.28,0.0
2018,1,10,7,45,20.5,17.5,1.9,7.85,18.5,25.51,0.0
2018,1,10,8,0,20.0,31.0,1.9,8.2,33.0,39.56,25.49
2018,1,10,8,15,38.5,48.5,1.95,8.45,54.5,66.84,50.49
2018,1,10,8,30,57.0,66.0,2.0,8.7,76.0,95.54,76.06
2018,1,10,8,45,87.5,82.5,2.1,8.95,102.5,136.79,112.27
2018,1,10,9,0,118.0,99.0,2.2,9.2,129.0,174.84,145.6
2018,1,10,9,15,147.5,114.5,2.25,9.35,158.0,213.6,179.24
2018,1,10,9,30,177.0,130.0,2.3,9.5,187.0,254.62,214.32
2018,1,10,9,45,158.0,143.5,2.3,9.65,198.5,264.21,221.99
2018,1,10,10,0,139.0,157.0,2.3,9.8,210.0,272.12,228.01
2018,1,10,10,15,121.5,167.5,2.35,9.9,216.0,275.83,230.49
2018,1,10,10,30,104.0,178.0,2.4,10.0,222.0,278.27,231.78
2018,1,10,10,45,119.0,189.0,2.4,10.05,242.0,304.78,253.59
2018,1,10,11,0,134.0,200.0,2.4,10.1,262.0,331.72,275.49
2018,1,10,11,15,90.0,185.5,2.4,10.2,227.5,268.48,222.61
2018,1,10,11,30,46.0,171.0,2.4,10.3,193.0,216.36,178.4
2018,1,10,11,45,23.0,150.0,2.4,10.35,161.0,173.43,142.09
2018,1,10,12,0,0.0,129.0,2.4,10.4,129.0,123.65,99.62
2018,1,10,12,15,0.0,123.5,2.35,10.45,123.5,117.93,94.86
2018,1,10,12,30,0.0,118.0,2.3,10.5,118.0,112.29,90.12
2018,1,10,12,45,0.0,125.5,2.3,10.55,125.5,120.09,96.7
2018,1,10,13,0,0.0,133.0,2.3,10.6,133.0,128.05,103.4
2018,1,10,13,15,0.0,122.0,2.2,10.7,122.0,116.76,93.95
2018,1,10,13,30,0.0,111.0,2.1,10.8,111.0,105.6,84.61
2018,1,10,13,45,6.5,109.5,2.05,10.85,112.5,109.23,88.03
2018,1,10,14,0,13.0,108.0,2.0,10.9,114.0,112.62,91.21
2018,1,10,14,15,111.0,89.0,1.9,10.95,132.0,174.97,146.79
2018,1,10,14,30,209.0,70.0,1.8,11.0,150.0,235.25,199.03
2018,1,10,14,45,218.0,59.5,1.7,11.0,136.0,220.37,186.29
2018,1,10,15,0,227.0,49.0,1.6,11.0,122.0,204.09,172.32
2018,1,10,15,15,203.5,41.5,1.6,11.0,101.0,172.11,144.39
2018,1,10,15,30,180.0,34.0,1.6,11.0,80.0,141.51,117.31
2018,1,10,15,45,174.5,31.0,1.2,10.6,69.0,127.24,103.79
2018,1,10,16,0,169.0,28.0,0.8,10.2,58.0,113.3,90.06
2018,1,10,16,15,110.5,20.0,0.8,10.0,37.5,72.81,54.37
2018,1,10,16,30,52.0,12.0,0.8,9.8,17.0,37.73,23.57
2018,1,10,16,45,26.0,6.5,0.8,9.6,9.0,15.3,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.4,1.0,0.95,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.35,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.5,9.45,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.6,9.6,5.0,9.43,0.0
2018,1,11,7,45,22.5,19.0,0.7,9.8,20.0,28.02,0.0
2018,1,11,8,0,23.0,33.0,0.8,10.0,35.0,43.27,28.29
2018,1,11,8,15,43.5,50.0,0.95,10.35,56.5,70.62,53.23
2018,1,11,8,30,64.0,67.0,1.1,10.7,78.0,105.61,83.87
2018,1,11,8,45,90.0,84.0,1.25,11.0,104.0,139.75,113.72
2018,1,11,9,0,116.0,101.0,1.4,11.3,130.0,176.21,145.29
2018,1,11,9,15,182.5,112.0,1.45,11.65,166.5,238.42,198.11
2018,1,11,9,30,249.0,123.0,1.5,12.0,203.0,298.14,248.07
2018,1,11,9,45,152.5,135.5,1.6,12.3,186.0,250.59,207.83
2018,1,11,10,0,56.0,148.0,1.7,12.6,169.0,195.09,160.17
2018,1,11,10,15,30.5,143.5,1.6,13.0,155.0,171.94,140.16
2018,1,11,10,30,5.0,139.0,1.5,13.4,141.0,139.75,112.41
2018,1,11,10,45,11.0,146.5,1.45,13.8,151.5,151.87,122.37
2018,1,11,11,0,17.0,154.0,1.4,14.2,162.0,164.34,132.43
2018,1,11,11,15,93.5,185.0,1.3,14.5,230.5,270.56,220.4
2018,1,11,11,30,170.0,216.0,1.2,14.8,299.0,383.52,309.81
2018,1,11,11,45,204.5,218.0,1.05,15.1,319.5,415.56,333.56
2018,1,11,12,0,239.0,220.0,0.9,15.4,340.0,447.52,357.25
2018,1,11,12,15,197.5,223.0,0.95,15.55,322.5,417.33,333.01
2018,1,11,12,30,156.0,226.0,1.0,15.7,305.0,386.5,308.57
2018,1,11,12,45,146.0,221.0,1.05,15.85,294.0,371.44,297.11
2018,1,11,13,0,136.0,216.0,1.1,16.0,283.0,356.12,285.27
2018,1,11,13,15,282.0,191.0,1.2,15.9,324.5,453.4,364.68
2018,1,11,13,30,428.0,166.0,1.3,15.8,366.0,545.68,437.49
2018,1,11,13,45,512.5,141.0,1.4,15.75,369.5,571.28,458.59
2018,1,11,14,0,597.0,116.0,1.5,15.7,373.0,596.43,479.54
2018,1,11,14,15,617.5,103.5,1.45,15.5,354.5,579.2,466.86
2018,1,11,14,30,638.0,91.0,1.4,15.3,336.0,558.43,451.52
2018,1,11,14,45,690.5,75.5,1.35,15.1,319.0,550.9,446.02
2018,1,11,15,0,743.0,60.0,1.3,14.9,302.0,534.69,433.06
2018,1,11,15,15,703.0,57.5,1.3,14.9,264.0,478.49,387.71
2018,1,11,15,30,663.0,55.0,1.3,14.9,226.0,423.55,342.23
2018,1,11,15,45,570.0,52.5,1.0,13.85,181.5,348.33,279.55
2018,1,11,16,0,477.0,50.0,0.7,12.8,137.0,277.49,219.28
2018,1,11,16,15,357.5,43.5,0.75,12.3,99.0,200.09,153.75
2018,1,11,16,30,238.0,37.0,0.8,11.8,61.0,134.65,95.97
