Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,19.06,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,51.75,23.63
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,98.02,61.33
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,158.01,110.59
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,217.28,163.55
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,285.16,224.45
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,349.74,282.47
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,419.01,342.84
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,482.03,396.33
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,547.52,449.87
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,593.24,486.13
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,636.85,519.49
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,701.21,568.35
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,769.01,616.18
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,820.44,651.37
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,876.2,689.3
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,917.06,716.85
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,955.03,742.39
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,986.49,762.85
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,1014.52,780.99
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,1037.04,795.44
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,1055.75,807.45
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,1067.48,815.6
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,1075.17,821.23
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,1077.29,822.89
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,1075.29,821.99
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,1067.63,816.78
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,1055.88,809.01
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,906.62,706.42
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,756.72,600.65
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,512.57,413.78
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,252.97,202.99
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,188.14,151.13
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,120.91,95.74
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,119.88,95.21
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,118.87,94.61
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,141.51,114.49
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,157.78,128.84
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,344.85,287.24
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,483.57,397.55
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,454.17,370.59
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,416.43,336.01
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,345.45,273.85
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,278.99,214.14
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,214.59,156.33
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,157.16,104.91
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,96.32,55.64
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,49.42,17.12
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,15.66,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,21.57,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,63.19,28.11
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,114.12,68.99
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,178.2,123.6
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,240.49,181.37
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,309.56,245.35
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,375.11,305.8
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,443.93,367.24
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,506.72,421.89
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,571.86,476.44
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,631.33,524.69
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,690.21,570.93
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,745.5,611.0
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,799.27,648.86
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,847.34,681.67
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,893.04,712.27
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,932.78,738.44
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,969.35,762.13
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,1000.18,781.72
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,1027.38,798.71
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,1049.13,811.72
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,1066.97,822.07
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,1078.28,828.53
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,1085.45,832.34
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,1085.46,831.19
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,1081.28,827.4
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,1070.58,819.35
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,1055.9,808.88
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,1035.45,795.01
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,1011.26,778.69
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,981.19,758.67
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,947.83,736.34
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,908.97,710.05
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,867.33,681.66
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,819.31,648.42
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,769.28,613.38
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,715.45,575.14
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,660.46,534.04
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,602.56,488.19
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,541.68,438.89
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,476.08,384.85
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,412.33,330.62
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,344.32,271.49
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,280.5,214.42
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,205.67,150.06
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,143.57,97.43
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,86.17,51.7
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,42.18,16.52
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,15.69,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,22.54,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,62.87,29.79
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,111.98,68.22
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,174.39,120.48
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,235.09,175.58
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,302.6,236.67
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,363.17,291.67
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,425.71,346.44
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,483.42,395.6
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,540.38,442.33
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,567.43,463.14
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,583.13,473.99
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,662.49,535.42
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,744.94,596.05
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,810.87,641.29
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,872.71,682.66
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,912.66,708.23
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,949.74,731.69
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,978.22,748.69
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,1003.0,763.12
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,983.19,748.0
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,953.71,726.77
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,947.81,721.8
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,937.76,713.38
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,942.21,716.19
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,943.59,716.85
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,959.33,727.17
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,970.12,734.0
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,969.36,732.76
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,969.07,732.08
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,953.02,720.81
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,938.69,710.98
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,885.84,674.94
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,837.83,642.31
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,802.66,618.45
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,767.73,594.56
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,713.75,557.63
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,658.46,518.38
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,599.11,472.04
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,539.67,424.47
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,476.66,374.48
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,413.42,322.58
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,334.48,257.29
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,265.02,198.63
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,186.87,134.68
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,123.27,83.77
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,76.7,46.75
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,39.82,16.95
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,16.47,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,5.72,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,21.59,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,63.79,30.97
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,112.91,69.05
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,174.72,120.91
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,234.85,175.25
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,301.69,235.43
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,365.09,292.14
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,432.05,349.95
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,494.97,402.67
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,559.22,454.45
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,615.96,498.44
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,674.75,542.28
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,729.92,580.47
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,784.03,616.57
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,831.72,647.33
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,877.41,676.15
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,917.97,701.38
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,955.57,724.34
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,986.66,742.72
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,1014.25,758.71
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,1036.17,771.77
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,1054.25,782.42
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,1066.41,789.85
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,1074.51,794.8
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,1074.89,794.52
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,1071.15,791.77
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,1062.39,785.57
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,1049.59,776.92
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,1030.34,764.49
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,1007.29,749.69
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,978.16,730.34
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,945.59,708.78
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,906.51,683.07
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,864.53,655.31
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,819.03,624.7
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,771.3,592.32
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,717.49,555.98
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,662.32,517.19
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,602.78,471.46
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,543.04,424.4
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,479.68,374.58
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,418.69,324.7
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,351.85,268.43
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,288.41,213.28
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,207.17,146.53
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,142.19,94.17
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,87.36,51.32
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,45.43,19.5
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,15.73,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,7.63,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,22.62,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,59.22,31.06
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,101.62,64.33
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,153.78,108.07
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,201.75,152.11
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,248.95,195.16
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,291.67,233.86
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,330.5,267.55
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,408.47,331.25
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,501.63,405.26
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,574.45,461.46
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,650.78,518.71
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,722.88,570.2
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,793.71,617.38
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,841.64,647.03
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,887.42,674.69
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,924.32,697.09
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,957.64,716.95
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,988.43,735.0
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,1015.72,750.68
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,1040.59,765.49
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,1061.88,778.03
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,1066.13,779.87
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,1066.03,779.23
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,1075.84,784.72
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,1081.45,787.55
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,1052.04,768.11
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,1018.98,746.69
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,988.99,727.08
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,947.74,700.02
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,902.96,671.05
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,852.01,637.68
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,817.35,615.13
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,780.18,590.59
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,688.49,525.58
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,599.54,460.96
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,623.71,481.95
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,626.26,485.73
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,592.18,459.96
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,550.22,427.46
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,488.31,379.0
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,425.42,328.11
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,356.87,271.22
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,292.23,215.72
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,223.2,156.93
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,161.96,104.74
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,101.98,57.57
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,55.3,23.33
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,18.74,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,7.63,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,23.14,0.0
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,54.84,31.1
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,93.48,61.58
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,140.56,100.62
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,190.35,143.73
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,246.12,191.74
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,296.11,234.73
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,347.55,277.49
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,406.19,323.99
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,468.28,371.45
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,527.62,415.35
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,584.75,456.27
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,561.26,435.04
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,518.15,399.56
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,572.44,438.4
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,628.59,476.77
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,688.39,517.17
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,739.96,551.28
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,665.7,496.04
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,582.7,434.78
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,632.85,470.85
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,696.37,514.0
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,709.55,522.06
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,721.47,529.8
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,736.76,540.3
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,750.48,549.73
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,774.77,567.32
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,808.14,590.41
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,791.44,579.99
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,772.75,568.75
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,701.39,519.78
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,643.06,479.1
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,648.25,485.84
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,658.15,494.91
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,611.71,462.54
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,557.44,424.73
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,495.43,380.04
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,436.83,337.01
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,414.79,321.8
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,387.81,301.79
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,328.12,255.65
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,273.16,212.46
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,237.15,182.79
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,202.8,153.02
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,161.92,117.69
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,121.66,82.46
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,77.92,47.84
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,42.65,20.58
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,17.9,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,6.67,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,24.49,1.74
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,60.94,34.92
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,96.74,65.04
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,135.53,99.26
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,159.92,124.0
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,181.06,144.66
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,235.33,190.23
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,295.56,239.96
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,347.14,281.85
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,401.77,325.22
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,432.54,348.17
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,460.08,367.9
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,507.27,403.04
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,555.45,438.11
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,573.8,449.38
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,589.0,458.27
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,643.05,497.36
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,698.7,536.63
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,754.91,575.36
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,801.32,606.81
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,849.02,640.07
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,895.8,672.33
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,922.78,690.34
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,945.79,705.86
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,990.65,736.48
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,1024.03,758.25
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,1004.46,744.82
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,988.34,734.26
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,970.65,723.69
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,955.67,714.99
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,929.47,698.58
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,899.96,679.96
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,845.23,643.97
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,786.71,604.96
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,754.12,584.22
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,714.81,558.2
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,670.11,526.56
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,622.53,491.45
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,564.94,448.8
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,509.08,405.97
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,417.86,333.73
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,335.09,266.88
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,307.08,241.21
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,268.16,204.15
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,197.78,144.0
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,138.73,94.28
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,86.81,52.91
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,46.32,22.7
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,18.58,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,10.48,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,29.86,6.45
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,73.46,41.57
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,121.77,79.09
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,181.9,129.66
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,240.74,182.05
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,306.4,239.92
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,369.1,294.48
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,435.4,350.04
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,497.85,400.62
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,561.08,449.79
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,619.43,493.65
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,677.72,535.91
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,734.37,575.42
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,790.53,612.57
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,836.06,641.51
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,884.75,672.28
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,923.79,696.43
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,959.91,718.51
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,990.04,736.36
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,1016.75,751.95
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,1037.47,765.1
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,1054.42,775.94
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,1064.98,782.63
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,1071.59,786.94
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,1071.66,787.77
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,1067.75,786.2
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,1058.39,781.2
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,1045.13,773.76
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,1025.59,762.12
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,1002.39,748.13
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,972.29,729.88
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,938.95,709.32
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,900.28,685.3
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,858.88,659.07
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,812.62,629.0
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,764.34,596.98
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,714.08,562.14
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,658.7,521.22
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,591.69,472.06
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,525.99,421.9
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,466.73,374.26
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,408.57,325.64
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,341.77,268.62
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,279.3,213.62
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,214.07,156.24
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,156.7,106.11
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,98.73,59.71
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,54.49,27.31
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,18.11,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,5.72,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,12.39,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,31.15,10.15
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,67.42,40.21
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,106.55,72.39
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,151.35,111.42
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,213.14,163.99
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,290.09,230.02
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,341.2,275.64
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,392.61,319.95
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,413.95,338.02
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,427.39,347.95
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,483.56,391.84
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,542.43,436.47
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,648.04,517.91
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,758.97,598.99
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,818.49,638.13
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,873.04,673.28
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,911.57,696.85
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,947.23,718.25
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,976.95,736.01
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,1003.3,751.48
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,1024.19,763.46
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,1041.38,773.08
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,1051.19,777.46
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,1057.11,779.45
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,1058.14,779.42
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,1055.23,777.03
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,1045.82,770.98
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,1032.55,762.58
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,1012.75,750.1
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,989.39,735.41
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,959.24,716.24
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,925.99,695.0
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,887.88,670.24
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,847.13,643.56
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,801.23,613.09
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,753.44,580.99
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,704.16,547.62
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,649.69,508.08
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,591.78,464.62
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,533.6,419.65
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,470.29,369.73
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,408.6,319.33
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,341.82,263.47
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,279.36,209.59
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,214.89,154.26
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,157.97,105.42
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,99.73,59.39
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,54.75,27.05
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,18.58,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,5.72,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,14.3,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,36.74,13.67
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,83.49,47.39
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,135.27,88.08
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,198.77,142.22
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,259.04,196.86
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,324.93,255.83
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,390.16,313.04
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,459.13,371.41
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,522.59,423.65
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,587.1,474.8
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,645.86,519.6
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,704.09,562.47
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,757.67,599.31
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,805.0,630.4
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,850.59,659.77
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,893.67,686.94
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,931.89,710.13
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,967.17,731.03
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,996.99,748.05
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,1023.41,762.7
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,1037.1,769.25
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,1046.65,773.28
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,1051.77,775.3
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,1043.7,768.94
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,1044.02,768.76
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,1040.64,766.23
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,1039.74,766.2
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,1034.7,763.57
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,987.29,733.52
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,943.86,706.19
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,921.22,692.98
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,895.03,677.07
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,877.86,667.8
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,858.87,657.15
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,811.59,626.25
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,762.53,593.79
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,707.59,555.47
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,651.84,514.21
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,591.05,469.66
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,531.64,424.4
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,466.23,372.43
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,403.27,320.6
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,327.76,257.52
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,260.07,199.68
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,198.74,146.5
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,144.8,99.92
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,92.34,57.51
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,52.1,27.63
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,19.57,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,7.63,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
