Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,15.25,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,25.76,13.09
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,62.69,34.59
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,112.46,69.86
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,164.43,112.91
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,224.99,165.65
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,284.84,218.89
2018,4,14,7,30,697.0,80.0,1.7,12.5,341.0,349.7,275.21
2018,4,14,7,45,731.0,84.5,1.6,13.2,394.0,411.56,327.55
2018,4,14,8,0,765.0,89.0,1.5,13.9,447.0,476.1,379.85
2018,4,14,8,15,790.0,93.0,1.4,14.65,497.5,537.21,427.22
2018,4,14,8,30,815.0,97.0,1.3,15.4,548.0,599.23,473.08
2018,4,14,8,45,834.0,99.5,1.2,16.15,595.0,656.33,513.27
2018,4,14,9,0,853.0,102.0,1.1,16.9,642.0,713.02,551.36
2018,4,14,9,15,869.0,103.0,1.05,17.5,684.0,761.3,581.08
2018,4,14,9,30,885.0,104.0,1.0,18.1,726.0,811.61,611.47
2018,4,14,9,45,898.0,105.0,0.9,18.75,763.0,857.83,637.37
2018,4,14,10,0,911.0,106.0,0.8,19.4,800.0,901.94,661.07
2018,4,14,10,15,919.0,107.0,0.8,19.65,829.5,939.22,682.68
2018,4,14,10,30,927.0,108.0,0.8,19.9,859.0,973.59,702.3
2018,4,14,10,45,933.0,109.0,0.85,20.2,881.5,1002.95,719.6
2018,4,14,11,0,939.0,110.0,0.9,20.5,904.0,1028.95,734.86
2018,4,14,11,15,943.0,110.0,0.95,20.7,918.5,1048.4,746.43
2018,4,14,11,30,947.0,110.0,1.0,20.9,933.0,1064.15,755.89
2018,4,14,11,45,948.0,110.5,1.05,21.1,939.5,1073.63,761.67
2018,4,14,12,0,949.0,111.0,1.1,21.3,946.0,1079.21,765.27
2018,4,14,12,15,948.5,111.0,1.25,21.4,944.0,1078.82,767.68
2018,4,14,12,30,948.0,111.0,1.4,21.5,942.0,1074.51,767.67
2018,4,14,12,45,945.0,111.5,1.5,21.6,932.0,1064.33,763.13
2018,4,14,13,0,942.0,112.0,1.6,21.7,922.0,1050.34,756.27
2018,4,14,13,15,938.0,111.0,1.75,21.65,904.0,1030.07,746.59
2018,4,14,13,30,934.0,110.0,1.9,21.6,886.0,1006.2,734.44
2018,4,14,13,45,927.5,108.5,2.05,21.6,860.0,976.02,717.81
2018,4,14,14,0,921.0,107.0,2.2,21.6,834.0,942.65,698.78
2018,4,14,14,15,912.5,105.5,2.3,21.45,801.5,904.54,676.13
2018,4,14,14,30,904.0,104.0,2.4,21.3,769.0,863.74,651.3
2018,4,14,14,45,893.0,102.0,2.5,21.2,730.5,817.97,622.48
2018,4,14,15,0,882.0,100.0,2.6,21.1,692.0,770.16,591.69
2018,4,14,15,15,866.5,97.5,2.6,21.1,647.5,720.14,557.96
2018,4,14,15,30,851.0,95.0,2.6,21.1,603.0,665.24,518.31
2018,4,14,15,45,829.5,92.0,2.75,20.5,554.0,605.39,475.2
2018,4,14,16,0,808.0,89.0,2.9,19.9,505.0,545.68,430.38
2018,4,14,16,15,777.0,86.0,2.95,19.2,453.0,481.72,380.32
2018,4,14,16,30,746.0,83.0,3.0,18.5,401.0,419.59,329.77
2018,4,14,16,45,703.5,79.0,3.0,17.8,347.5,353.86,274.61
2018,4,14,17,0,661.0,75.0,3.0,17.1,294.0,292.3,221.3
2018,4,14,17,15,601.0,68.5,3.0,16.2,241.0,227.97,165.51
2018,4,14,17,30,541.0,62.0,3.0,15.3,188.0,170.43,115.68
2018,4,14,17,45,435.5,53.0,3.0,14.45,138.0,111.38,68.73
2018,4,14,18,0,330.0,44.0,3.0,13.6,88.0,65.5,36.54
2018,4,14,18,15,204.5,29.5,3.0,13.1,53.0,26.25,11.86
2018,4,14,18,30,79.0,15.0,3.0,12.6,18.0,14.3,0.0
2018,4,14,18,45,39.5,7.5,3.05,12.15,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.5,2.85,8.75,1.5,0.0,0.0
2018,4,15,5,30,6.0,3.0,3.0,8.9,3.0,0.0,0.0
2018,4,15,5,45,16.5,12.5,3.1,9.1,13.5,11.91,0.0
2018,4,15,6,0,27.0,22.0,3.2,9.3,24.0,19.88,8.71
2018,4,15,6,15,221.5,39.0,3.35,9.8,78.0,51.21,29.32
2018,4,15,6,30,416.0,56.0,3.5,10.3,132.0,110.64,70.23
2018,4,15,6,45,513.5,63.5,3.65,10.75,187.5,165.25,114.63
2018,4,15,7,0,611.0,71.0,3.8,11.2,243.0,231.7,171.78
2018,4,15,7,15,658.5,76.5,3.9,11.65,296.5,291.58,225.98
2018,4,15,7,30,706.0,82.0,4.0,12.1,350.0,356.38,283.66
2018,4,15,7,45,739.0,87.0,4.1,12.55,403.0,418.86,338.41
2018,4,15,8,0,772.0,92.0,4.2,13.0,456.0,483.86,393.6
2018,4,15,8,15,795.5,96.0,4.25,13.35,506.5,544.53,443.78
2018,4,15,8,30,819.0,100.0,4.3,13.7,557.0,605.92,492.98
2018,4,15,8,45,836.0,103.5,4.4,14.05,603.5,662.93,537.59
2018,4,15,9,0,853.0,107.0,4.5,14.4,650.0,719.35,580.61
2018,4,15,9,15,865.5,110.0,4.65,14.65,691.5,770.99,617.85
2018,4,15,9,30,878.0,113.0,4.8,14.9,733.0,821.03,653.44
2018,4,15,9,45,887.0,115.5,4.9,15.1,768.5,860.6,680.92
2018,4,15,10,0,896.0,118.0,5.0,15.3,804.0,902.4,709.92
2018,4,15,10,15,904.0,119.0,5.1,15.4,833.0,939.15,735.41
2018,4,15,10,30,912.0,120.0,5.2,15.5,862.0,973.03,758.82
2018,4,15,10,45,917.0,121.0,5.3,15.6,883.5,1001.02,778.06
2018,4,15,11,0,922.0,122.0,5.4,15.7,905.0,1025.65,795.01
2018,4,15,11,15,925.0,122.0,5.5,15.7,918.5,1043.77,807.79
2018,4,15,11,30,928.0,122.0,5.6,15.7,932.0,1058.24,818.18
2018,4,15,11,45,928.5,123.0,5.7,15.65,938.0,1067.51,825.23
2018,4,15,12,0,929.0,124.0,5.8,15.6,944.0,1072.96,829.77
2018,4,15,12,15,927.5,123.5,5.95,15.5,940.5,1070.98,829.79
2018,4,15,12,30,926.0,123.0,6.1,15.4,937.0,1065.16,827.23
2018,4,15,12,45,922.0,123.0,6.2,15.3,926.0,1053.58,820.35
2018,4,15,13,0,918.0,123.0,6.3,15.2,915.0,1038.3,810.94
2018,4,15,13,15,910.5,122.5,6.4,15.0,895.0,1015.52,796.5
2018,4,15,13,30,903.0,122.0,6.5,14.8,875.0,989.38,779.62
2018,4,15,13,45,755.5,165.5,6.55,14.6,782.5,884.39,704.37
2018,4,15,14,0,608.0,209.0,6.6,14.4,690.0,780.41,627.73
2018,4,15,14,15,399.0,254.0,6.6,13.95,564.5,622.13,503.5
2018,4,15,14,30,190.0,299.0,6.6,13.5,439.0,461.54,373.88
2018,4,15,14,45,101.0,251.5,6.6,13.1,325.5,334.37,271.68
2018,4,15,15,0,12.0,204.0,6.6,12.7,212.0,202.03,162.56
2018,4,15,15,15,15.5,194.5,6.6,12.7,204.0,194.72,157.18
2018,4,15,15,30,19.0,185.0,6.6,12.7,196.0,187.07,151.35
2018,4,15,15,45,50.0,182.0,6.4,12.0,208.5,206.01,168.4
2018,4,15,16,0,81.0,179.0,6.2,11.3,221.0,217.24,178.78
2018,4,15,16,15,103.0,167.5,6.05,11.0,215.5,216.28,178.31
2018,4,15,16,30,125.0,156.0,5.9,10.7,210.0,207.89,171.14
2018,4,15,16,45,176.0,131.0,5.75,10.45,196.0,194.72,158.98
2018,4,15,17,0,227.0,106.0,5.6,10.2,182.0,177.74,142.19
2018,4,15,17,15,173.0,95.5,5.3,9.8,147.5,138.24,108.15
2018,4,15,17,30,119.0,85.0,5.0,9.4,113.0,104.09,79.44
2018,4,15,17,45,90.0,65.0,4.7,9.0,83.0,72.86,52.99
2018,4,15,18,0,61.0,45.0,4.4,8.6,53.0,45.57,30.62
2018,4,15,18,15,37.5,28.0,4.25,8.3,32.5,24.98,12.86
2018,4,15,18,30,14.0,11.0,4.1,8.0,12.0,10.48,0.0
2018,4,15,18,45,7.0,5.5,3.9,7.65,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,5.85,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,16,5,45,3.0,5.0,1.3,6.4,5.0,4.77,0.0
2018,4,16,6,0,0.0,8.0,1.3,6.7,8.0,7.4,0.02
2018,4,16,6,15,0.0,10.0,1.55,7.05,10.0,9.26,2.27
2018,4,16,6,30,0.0,12.0,1.8,7.4,12.0,11.11,4.04
2018,4,16,6,45,1.5,22.5,2.05,7.75,23.0,21.16,12.87
2018,4,16,7,0,3.0,33.0,2.3,8.1,34.0,31.41,21.85
2018,4,16,7,15,1.5,29.0,2.45,8.25,29.5,27.39,18.37
2018,4,16,7,30,0.0,25.0,2.6,8.4,25.0,23.2,14.67
2018,4,16,7,45,0.0,24.0,2.75,8.55,24.0,22.27,13.8
2018,4,16,8,0,0.0,23.0,2.9,8.7,23.0,21.35,12.92
2018,4,16,8,15,3.0,45.0,3.05,8.75,46.5,43.49,32.02
2018,4,16,8,30,6.0,67.0,3.2,8.8,70.0,66.0,51.23
2018,4,16,8,45,42.5,169.0,3.3,8.8,196.0,190.9,156.92
2018,4,16,9,0,79.0,271.0,3.4,8.8,322.0,321.08,263.35
2018,4,16,9,15,157.0,299.0,3.5,8.8,408.0,419.49,343.03
2018,4,16,9,30,235.0,327.0,3.6,8.8,494.0,517.33,420.76
2018,4,16,9,45,210.5,337.5,3.75,8.8,492.5,518.02,419.93
2018,4,16,10,0,186.0,348.0,3.9,8.8,491.0,516.19,417.55
2018,4,16,10,15,180.0,362.5,4.0,8.8,505.0,532.76,429.79
2018,4,16,10,30,174.0,377.0,4.1,8.8,519.0,548.33,441.23
2018,4,16,10,45,132.0,373.0,4.2,8.8,482.5,509.47,409.81
2018,4,16,11,0,90.0,369.0,4.3,8.8,446.0,456.42,367.34
2018,4,16,11,15,62.0,309.5,4.35,8.85,363.0,368.78,297.9
2018,4,16,11,30,34.0,250.0,4.4,8.9,280.0,280.85,227.01
2018,4,16,11,45,69.5,311.0,4.4,8.95,372.5,379.45,306.94
2018,4,16,12,0,105.0,372.0,4.4,9.0,465.0,491.57,395.04
2018,4,16,12,15,68.5,314.5,4.4,9.0,375.0,382.41,308.46
2018,4,16,12,30,32.0,257.0,4.4,9.0,285.0,286.37,231.12
2018,4,16,12,45,194.0,309.5,4.35,8.95,477.5,524.05,424.8
2018,4,16,13,0,356.0,362.0,4.3,8.9,670.0,735.73,588.39
2018,4,16,13,15,304.0,358.5,4.3,8.85,618.0,675.13,540.79
2018,4,16,13,30,252.0,355.0,4.3,8.8,566.0,615.07,494.61
2018,4,16,13,45,156.5,288.0,4.25,8.8,417.5,439.32,357.29
2018,4,16,14,0,61.0,221.0,4.2,8.8,269.0,270.99,220.96
2018,4,16,14,15,70.5,211.0,4.2,8.8,264.5,275.13,225.34
2018,4,16,14,30,80.0,201.0,4.2,8.8,260.0,269.68,221.55
2018,4,16,14,45,204.5,245.5,4.2,8.8,386.5,417.53,344.24
2018,4,16,15,0,329.0,290.0,4.2,8.8,513.0,546.35,447.61
2018,4,16,15,15,401.5,248.5,4.2,8.8,503.0,545.62,448.49
2018,4,16,15,30,474.0,207.0,4.2,8.8,493.0,530.21,437.96
2018,4,16,15,45,435.0,199.0,4.2,8.8,445.0,472.64,391.38
2018,4,16,16,0,396.0,191.0,4.2,8.8,397.0,417.97,346.5
2018,4,16,16,15,485.0,150.5,4.0,8.65,377.0,398.26,329.76
2018,4,16,16,30,574.0,110.0,3.8,8.5,357.0,370.6,304.49
2018,4,16,16,45,625.0,91.0,3.6,8.4,328.0,335.68,271.1
2018,4,16,17,0,676.0,72.0,3.4,8.3,299.0,293.91,229.97
2018,4,16,17,15,631.0,65.0,3.05,7.9,248.0,232.2,173.37
2018,4,16,17,30,586.0,58.0,2.7,7.5,197.0,175.43,121.56
2018,4,16,17,45,503.5,49.0,2.35,7.1,147.5,116.79,72.33
2018,4,16,18,0,421.0,40.0,2.0,6.7,98.0,68.35,36.68
2018,4,16,18,15,280.0,28.5,1.9,6.4,60.5,27.13,13.1
2018,4,16,18,30,139.0,17.0,1.8,6.1,23.0,16.2,0.0
2018,4,16,18,45,69.5,8.5,1.7,5.8,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.1,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.4,5.0,4.77,0.0
2018,4,17,5,45,144.5,20.0,1.3,3.75,32.0,19.06,0.0
2018,4,17,6,0,261.0,35.0,1.5,4.1,59.0,32.29,17.46
2018,4,17,6,15,362.5,47.0,1.55,4.4,103.5,71.43,41.85
2018,4,17,6,30,464.0,59.0,1.6,4.7,148.0,121.87,79.28
2018,4,17,6,45,507.5,70.5,1.65,4.95,195.0,172.81,123.8
2018,4,17,7,0,551.0,82.0,1.7,5.2,242.0,228.93,174.66
2018,4,17,7,15,619.0,87.0,1.8,5.95,300.0,291.54,230.33
2018,4,17,7,30,687.0,92.0,1.9,6.7,358.0,361.53,291.51
2018,4,17,7,45,724.0,96.0,1.95,7.45,411.5,423.78,345.28
2018,4,17,8,0,761.0,100.0,2.0,8.2,465.0,488.95,399.6
2018,4,17,8,15,787.0,103.5,2.0,8.8,516.0,549.79,448.69
2018,4,17,8,30,813.0,107.0,2.0,9.4,567.0,611.71,496.83
2018,4,17,8,45,832.5,110.0,2.05,10.05,614.5,669.48,540.34
2018,4,17,9,0,852.0,113.0,2.1,10.7,662.0,726.88,582.22
2018,4,17,9,15,869.0,114.0,2.05,11.1,704.5,779.63,617.65
2018,4,17,9,30,886.0,115.0,2.0,11.5,747.0,831.11,651.21
2018,4,17,9,45,900.5,115.0,1.9,11.9,784.0,872.78,676.69
2018,4,17,10,0,915.0,115.0,1.8,12.3,821.0,917.03,703.44
2018,4,17,10,15,922.5,116.5,1.8,12.65,850.5,954.29,726.25
2018,4,17,10,30,930.0,118.0,1.8,13.0,880.0,988.59,746.91
2018,4,17,10,45,934.5,119.5,1.75,13.3,902.0,1016.9,762.9
2018,4,17,11,0,939.0,121.0,1.7,13.6,924.0,1041.76,776.55
2018,4,17,11,15,942.5,121.0,1.65,13.85,938.0,1060.51,786.32
2018,4,17,11,30,946.0,121.0,1.6,14.1,952.0,1075.54,793.78
2018,4,17,11,45,947.0,122.0,1.6,14.3,958.5,1085.32,798.97
2018,4,17,12,0,948.0,123.0,1.6,14.5,965.0,1091.22,801.87
2018,4,17,12,15,947.5,122.5,1.6,14.65,962.5,1090.12,800.64
2018,4,17,12,30,947.0,122.0,1.6,14.8,960.0,1085.11,797.16
2018,4,17,12,45,944.0,122.5,1.55,15.0,950.0,1074.78,789.45
2018,4,17,13,0,941.0,123.0,1.5,15.2,940.0,1060.64,779.52
2018,4,17,13,15,935.5,123.0,1.45,15.25,921.5,1039.86,765.93
2018,4,17,13,30,930.0,123.0,1.4,15.3,903.0,1015.56,750.23
2018,4,17,13,45,922.0,122.5,1.35,15.35,876.5,985.06,730.6
2018,4,17,14,0,914.0,122.0,1.3,15.4,850.0,951.46,709.01
2018,4,17,14,15,906.0,119.5,1.35,15.4,817.5,912.9,685.75
2018,4,17,14,30,898.0,117.0,1.4,15.4,785.0,871.64,660.39
2018,4,17,14,45,861.5,119.5,1.4,15.35,733.5,815.33,623.8
2018,4,17,15,0,825.0,122.0,1.4,15.3,682.0,753.86,583.08
2018,4,17,15,15,819.5,114.0,1.4,15.3,640.5,703.76,549.14
2018,4,17,15,30,814.0,106.0,1.4,15.3,599.0,651.83,511.72
2018,4,17,15,45,808.5,100.5,1.6,15.05,557.0,600.88,475.54
2018,4,17,16,0,803.0,95.0,1.8,14.8,515.0,548.51,436.35
2018,4,17,16,15,774.0,89.5,1.75,14.45,461.0,483.28,384.52
2018,4,17,16,30,745.0,84.0,1.7,14.1,407.0,419.73,332.28
2018,4,17,16,45,684.5,81.5,1.6,13.8,349.0,348.69,272.57
2018,4,17,17,0,624.0,79.0,1.5,13.5,291.0,284.02,216.83
2018,4,17,17,15,581.5,71.5,1.45,12.6,242.5,225.58,165.56
2018,4,17,17,30,539.0,64.0,1.4,11.7,194.0,171.82,118.17
2018,4,17,17,45,454.5,56.0,1.35,10.8,147.0,116.77,73.39
2018,4,17,18,0,370.0,48.0,1.3,9.9,100.0,72.24,41.38
2018,4,17,18,15,242.5,33.5,1.4,9.45,62.0,30.23,15.85
2018,4,17,18,30,115.0,19.0,1.5,9.0,24.0,18.11,0.0
2018,4,17,18,45,57.5,9.5,1.55,8.55,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,5.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.0,2.0,1.91,0.0
2018,4,18,5,45,0.0,7.0,1.15,6.25,7.0,6.48,0.0
2018,4,18,6,0,0.0,12.0,1.2,6.5,12.0,11.11,3.28
2018,4,18,6,15,0.0,17.5,1.3,6.85,17.5,16.22,8.31
2018,4,18,6,30,0.0,23.0,1.4,7.2,23.0,21.32,13.0
2018,4,18,6,45,0.0,41.5,1.5,7.6,41.5,38.54,28.2
2018,4,18,7,0,0.0,60.0,1.6,8.0,60.0,55.8,43.27
2018,4,18,7,15,0.0,68.0,1.6,8.2,68.0,63.26,49.66
2018,4,18,7,30,0.0,76.0,1.6,8.4,76.0,70.74,55.95
2018,4,18,7,45,0.0,75.5,1.6,8.65,75.5,70.27,55.3
2018,4,18,8,0,0.0,75.0,1.6,8.9,75.0,69.81,54.66
2018,4,18,8,15,3.0,100.5,1.6,9.25,102.0,95.44,76.19
2018,4,18,8,30,6.0,126.0,1.6,9.6,129.0,121.58,97.82
2018,4,18,8,45,8.0,149.0,1.6,9.95,153.5,145.14,116.97
2018,4,18,9,0,10.0,172.0,1.6,10.3,178.0,169.01,136.12
2018,4,18,9,15,10.0,189.5,1.6,10.65,196.0,186.35,149.66
2018,4,18,9,30,10.0,207.0,1.6,11.0,214.0,203.74,163.12
2018,4,18,9,45,43.0,261.5,1.6,11.3,294.5,292.21,234.0
2018,4,18,10,0,76.0,316.0,1.6,11.6,375.0,378.21,300.65
2018,4,18,10,15,169.0,354.5,1.6,11.8,492.0,514.15,404.91
2018,4,18,10,30,262.0,393.0,1.6,12.0,609.0,656.29,508.9
2018,4,18,10,45,262.0,404.5,1.65,12.15,625.0,675.95,521.13
2018,4,18,11,0,262.0,416.0,1.7,12.3,641.0,694.48,533.66
2018,4,18,11,15,239.0,428.0,1.75,12.45,635.5,678.07,520.96
2018,4,18,11,30,216.0,440.0,1.8,12.6,630.0,671.3,515.25
2018,4,18,11,45,212.5,443.0,1.85,12.75,631.0,673.09,516.34
2018,4,18,12,0,209.0,446.0,1.9,12.9,632.0,673.77,516.63
2018,4,18,12,15,169.5,444.0,1.95,13.1,594.5,631.83,485.32
2018,4,18,12,30,130.0,442.0,2.0,13.3,557.0,589.17,453.51
2018,4,18,12,45,126.0,436.0,2.1,13.45,546.5,577.36,445.52
2018,4,18,13,0,122.0,430.0,2.2,13.6,536.0,564.97,436.85
2018,4,18,13,15,145.0,420.0,2.3,13.8,543.5,573.93,444.75
2018,4,18,13,30,168.0,410.0,2.4,14.0,551.0,581.39,451.4
2018,4,18,13,45,222.5,391.0,2.45,14.15,572.0,606.7,472.13
2018,4,18,14,0,277.0,372.0,2.5,14.3,593.0,638.4,497.06
2018,4,18,14,15,310.5,344.0,2.6,14.25,583.0,627.89,491.45
2018,4,18,14,30,344.0,316.0,2.7,14.2,573.0,614.15,483.6
2018,4,18,14,45,417.5,275.5,2.75,14.2,571.5,623.83,493.52
2018,4,18,15,0,491.0,235.0,2.8,14.2,570.0,618.33,491.85
2018,4,18,15,15,654.0,171.0,2.8,14.2,587.0,647.51,517.03
2018,4,18,15,30,817.0,107.0,2.8,14.2,604.0,654.56,524.48
2018,4,18,15,45,833.5,93.5,2.8,13.8,565.5,608.44,489.46
2018,4,18,16,0,850.0,80.0,2.8,13.4,527.0,558.6,450.49
2018,4,18,16,15,830.0,77.5,2.7,13.05,477.5,498.54,401.33
2018,4,18,16,30,810.0,75.0,2.6,12.7,428.0,439.03,350.93
2018,4,18,16,45,777.0,70.0,2.5,12.35,373.5,372.84,293.64
2018,4,18,17,0,744.0,65.0,2.4,12.0,319.0,309.39,237.02
2018,4,18,17,15,692.0,59.5,2.15,11.05,264.5,243.52,178.31
2018,4,18,17,30,640.0,54.0,1.9,10.1,210.0,182.27,123.77
2018,4,18,17,45,558.5,47.0,1.7,9.2,159.5,122.44,74.1
2018,4,18,18,0,477.0,40.0,1.5,8.3,109.0,72.58,37.95
2018,4,18,18,15,332.5,29.5,1.55,7.75,68.5,28.74,14.24
2018,4,18,18,30,188.0,19.0,1.6,7.2,28.0,15.89,0.0
2018,4,18,18,45,94.0,9.5,1.65,6.7,14.0,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,1.55,3.55,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,1.7,4.4,9.0,8.58,0.0
2018,4,19,5,45,215.0,20.5,1.85,5.25,38.5,17.12,0.0
2018,4,19,6,0,359.0,32.0,2.0,6.1,68.0,33.64,17.09
2018,4,19,6,15,458.0,41.0,2.25,6.95,114.5,74.8,40.4
2018,4,19,6,30,557.0,50.0,2.5,7.8,161.0,128.35,79.97
2018,4,19,6,45,617.5,56.0,2.8,8.6,213.0,183.25,127.19
2018,4,19,7,0,678.0,62.0,3.1,9.4,265.0,246.13,183.49
2018,4,19,7,15,718.0,67.5,3.2,10.05,319.0,307.43,239.43
2018,4,19,7,30,758.0,73.0,3.3,10.7,373.0,372.65,297.61
2018,4,19,7,45,786.5,77.5,3.45,11.35,426.0,435.29,352.33
2018,4,19,8,0,815.0,82.0,3.6,12.0,479.0,499.79,406.75
2018,4,19,8,15,836.0,85.5,3.65,12.5,529.5,560.6,456.53
2018,4,19,8,30,857.0,89.0,3.7,13.0,580.0,621.77,504.91
2018,4,19,8,45,872.0,92.5,3.75,13.45,626.5,676.5,547.04
2018,4,19,9,0,887.0,96.0,3.8,13.9,673.0,732.32,587.91
2018,4,19,9,15,901.0,97.0,3.8,14.3,715.0,783.58,623.14
2018,4,19,9,30,915.0,98.0,3.8,14.7,757.0,833.26,656.67
2018,4,19,9,45,926.0,99.0,3.8,15.1,793.5,878.59,686.57
2018,4,19,10,0,937.0,100.0,3.8,15.5,830.0,921.55,714.44
2018,4,19,10,15,943.0,102.0,3.85,15.8,859.0,958.5,738.38
2018,4,19,10,30,949.0,104.0,3.9,16.1,888.0,992.34,760.06
2018,4,19,10,45,953.0,105.5,3.9,16.4,909.5,1020.47,777.41
2018,4,19,11,0,957.0,107.0,3.9,16.7,931.0,1045.07,792.36
2018,4,19,11,15,959.5,107.5,3.9,16.85,944.5,1063.48,803.6
2018,4,19,11,30,962.0,108.0,3.9,17.0,958.0,1078.11,812.42
2018,4,19,11,45,962.5,108.0,3.95,17.2,963.5,1086.33,817.29
2018,4,19,12,0,963.0,108.0,4.0,17.4,969.0,1090.61,819.71
2018,4,19,12,15,961.0,108.5,4.0,17.5,966.0,1088.93,818.25
2018,4,19,12,30,959.0,109.0,4.0,17.6,963.0,1083.32,814.33
2018,4,19,12,45,955.0,109.5,4.0,17.7,952.0,1071.8,806.63
2018,4,19,13,0,951.0,110.0,4.0,17.8,941.0,1056.49,796.54
2018,4,19,13,15,948.0,109.0,3.9,17.9,923.0,1036.84,782.95
2018,4,19,13,30,945.0,108.0,3.8,18.0,905.0,1013.56,767.03
2018,4,19,13,45,940.5,106.0,3.75,18.05,880.0,984.31,747.62
2018,4,19,14,0,936.0,104.0,3.7,18.1,855.0,951.74,725.97
2018,4,19,14,15,928.0,102.0,3.6,18.05,822.0,913.0,699.97
2018,4,19,14,30,920.0,100.0,3.5,18.0,789.0,871.51,671.97
2018,4,19,14,45,908.5,98.5,3.45,18.0,750.0,825.26,640.57
2018,4,19,15,0,897.0,97.0,3.4,18.0,711.0,776.99,607.44
2018,4,19,15,15,882.5,94.5,3.4,18.0,666.5,723.81,570.57
2018,4,19,15,30,868.0,92.0,3.4,18.0,622.0,669.43,530.6
2018,4,19,15,45,847.5,89.5,3.1,17.85,573.0,612.46,486.16
2018,4,19,16,0,827.0,87.0,2.8,17.7,524.0,553.04,438.83
2018,4,19,16,15,799.0,84.0,2.6,17.3,471.5,489.7,387.91
2018,4,19,16,30,771.0,81.0,2.4,16.9,419.0,427.86,336.59
2018,4,19,16,45,733.5,76.5,2.15,16.5,365.5,362.7,281.15
2018,4,19,17,0,696.0,72.0,1.9,16.1,312.0,300.06,226.45
2018,4,19,17,15,641.0,66.5,1.85,15.1,258.5,236.11,171.03
2018,4,19,17,30,586.0,61.0,1.8,14.1,205.0,178.27,120.78
2018,4,19,17,45,502.0,53.0,1.75,13.15,155.5,120.42,73.83
2018,4,19,18,0,418.0,45.0,1.7,12.2,106.0,72.93,39.87
2018,4,19,18,15,286.5,33.0,1.85,11.65,67.0,31.54,16.7
2018,4,19,18,30,155.0,21.0,2.0,11.1,28.0,16.77,0.0
2018,4,19,18,45,77.5,10.5,2.1,10.55,14.0,10.01,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.5,1.15,6.1,5.0,0.0,0.0
2018,4,20,5,30,65.0,9.0,1.1,6.8,10.0,8.58,0.0
2018,4,20,5,45,200.5,22.0,1.05,7.5,40.0,18.4,0.0
2018,4,20,6,0,336.0,35.0,1.0,8.2,70.0,36.78,19.61
2018,4,20,6,15,435.0,44.0,1.1,8.85,116.0,76.65,42.45
2018,4,20,6,30,534.0,53.0,1.2,9.5,162.0,128.95,80.93
2018,4,20,6,45,597.5,59.0,1.25,10.1,213.5,183.14,126.88
2018,4,20,7,0,661.0,65.0,1.3,10.7,265.0,244.76,181.06
2018,4,20,7,15,703.0,70.0,1.4,11.6,319.0,306.19,235.65
2018,4,20,7,30,745.0,75.0,1.5,12.5,373.0,370.81,291.65
2018,4,20,7,45,775.0,79.0,1.65,13.4,425.5,432.84,344.19
2018,4,20,8,0,805.0,83.0,1.8,14.3,478.0,496.91,396.47
2018,4,20,8,15,826.0,86.5,1.9,14.9,528.0,557.13,444.26
2018,4,20,8,30,847.0,90.0,2.0,15.5,578.0,617.73,490.71
2018,4,20,8,45,863.5,92.5,2.1,16.1,624.5,671.85,530.99
2018,4,20,9,0,880.0,95.0,2.2,16.7,671.0,727.22,570.13
2018,4,20,9,15,894.0,95.5,2.3,17.15,712.0,777.57,603.95
2018,4,20,9,30,908.0,96.0,2.4,17.6,753.0,826.35,636.22
2018,4,20,9,45,919.5,96.5,2.5,18.05,789.0,871.21,665.37
2018,4,20,10,0,931.0,97.0,2.6,18.5,825.0,913.77,692.67
2018,4,20,10,15,936.5,98.5,2.7,18.95,853.0,949.47,715.1
2018,4,20,10,30,942.0,100.0,2.8,19.4,881.0,982.06,735.37
2018,4,20,10,45,946.0,101.0,2.9,19.85,902.0,1009.4,752.1
2018,4,20,11,0,950.0,102.0,3.0,20.3,923.0,1033.26,766.55
2018,4,20,11,15,951.5,103.5,3.05,20.55,936.5,1051.56,777.54
2018,4,20,11,30,953.0,105.0,3.1,20.8,950.0,1066.08,786.19
2018,4,20,11,45,953.5,105.5,3.15,21.1,955.5,1074.7,790.95
2018,4,20,12,0,954.0,106.0,3.2,21.4,961.0,1079.41,793.35
2018,4,20,12,15,952.5,106.0,3.2,21.5,958.0,1077.66,791.87
2018,4,20,12,30,951.0,106.0,3.2,21.6,955.0,1072.0,788.04
2018,4,20,12,45,948.5,105.5,3.25,21.75,944.5,1060.95,781.15
2018,4,20,13,0,946.0,105.0,3.3,21.9,934.0,1046.09,771.9
2018,4,20,13,15,941.5,104.5,3.35,21.9,915.5,1025.58,759.48
2018,4,20,13,30,937.0,104.0,3.4,21.9,897.0,1001.52,744.74
2018,4,20,13,45,930.5,103.5,3.45,21.9,871.5,972.19,726.48
2018,4,20,14,0,924.0,103.0,3.5,21.9,846.0,939.69,706.03
2018,4,20,14,15,915.5,101.5,3.55,21.8,813.5,901.42,681.76
2018,4,20,14,30,907.0,100.0,3.6,21.7,781.0,860.48,655.43
2018,4,20,14,45,895.5,98.0,3.7,21.55,742.0,814.21,625.4
2018,4,20,15,0,884.0,96.0,3.8,21.4,703.0,765.98,593.5
2018,4,20,15,15,869.5,93.5,3.8,21.4,659.0,713.4,557.21
2018,4,20,15,30,855.0,91.0,3.8,21.4,615.0,659.66,517.89
2018,4,20,15,45,835.5,88.5,3.95,20.65,567.0,603.92,477.08
2018,4,20,16,0,816.0,86.0,4.1,19.9,519.0,545.72,432.82
2018,4,20,16,15,790.0,82.5,4.1,19.2,467.5,483.51,383.4
2018,4,20,16,30,764.0,79.0,4.1,18.5,416.0,422.61,333.2
2018,4,20,16,45,728.5,74.5,4.1,17.75,363.5,358.68,279.01
2018,4,20,17,0,693.0,70.0,4.1,17.0,311.0,297.01,225.11
2018,4,20,17,15,643.5,64.0,4.0,16.0,258.5,234.27,169.94
2018,4,20,17,30,594.0,58.0,3.9,15.0,206.0,176.96,119.54
2018,4,20,17,45,517.5,50.0,3.8,14.0,157.0,119.71,72.54
2018,4,20,18,0,441.0,42.0,3.7,13.0,108.0,71.83,38.02
2018,4,20,18,15,317.0,31.0,3.65,12.35,69.0,29.99,15.24
2018,4,20,18,30,193.0,20.0,3.6,11.7,30.0,16.59,0.0
2018,4,20,18,45,96.5,10.0,3.55,11.05,15.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,1.25,6.35,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,1.4,7.1,10.0,8.58,0.0
2018,4,21,5,45,207.0,22.0,1.5,7.85,41.0,18.16,0.3
2018,4,21,6,0,341.0,35.0,1.6,8.6,72.0,37.52,19.87
2018,4,21,6,15,435.0,44.0,1.6,9.25,117.5,77.48,42.99
2018,4,21,6,30,529.0,53.0,1.6,9.9,163.0,129.2,81.38
2018,4,21,6,45,590.0,59.5,1.6,10.5,214.5,183.11,127.29
2018,4,21,7,0,651.0,66.0,1.6,11.1,266.0,244.15,181.06
2018,4,21,7,15,691.5,71.5,1.5,11.7,319.0,304.19,234.52
2018,4,21,7,30,732.0,77.0,1.4,12.3,372.0,368.88,290.37
2018,4,21,7,45,761.5,80.5,1.3,12.95,424.0,429.42,341.07
2018,4,21,8,0,791.0,84.0,1.2,13.6,476.0,491.94,391.11
2018,4,21,8,15,812.5,88.0,1.2,14.25,526.0,552.15,437.79
2018,4,21,8,30,834.0,92.0,1.2,14.9,576.0,612.83,482.96
2018,4,21,8,45,850.0,94.5,1.25,15.55,621.5,668.42,523.21
2018,4,21,9,0,866.0,97.0,1.3,16.2,667.0,720.22,558.87
2018,4,21,9,15,880.0,98.5,1.35,16.9,708.5,770.94,591.5
2018,4,21,9,30,894.0,100.0,1.4,17.6,750.0,820.13,622.48
2018,4,21,9,45,905.0,101.0,1.4,18.25,785.5,864.51,649.18
2018,4,21,10,0,916.0,102.0,1.4,18.9,821.0,906.6,673.93
2018,4,21,10,15,923.0,103.0,1.45,19.5,849.5,942.57,695.15
2018,4,21,10,30,930.0,104.0,1.5,20.1,878.0,975.56,714.33
2018,4,21,10,45,935.5,105.0,1.55,20.7,900.0,1003.97,730.47
2018,4,21,11,0,941.0,106.0,1.6,21.3,922.0,1028.99,744.44
2018,4,21,11,15,944.0,106.5,1.6,21.75,936.0,1047.5,753.98
2018,4,21,11,30,947.0,107.0,1.6,22.2,950.0,1062.3,761.31
2018,4,21,11,45,948.5,107.0,1.65,22.6,955.5,1071.27,766.09
2018,4,21,12,0,950.0,107.0,1.7,23.0,961.0,1076.39,768.64
2018,4,21,12,15,950.0,106.5,1.7,23.15,959.0,1075.57,767.63
2018,4,21,12,30,950.0,106.0,1.7,23.3,957.0,1070.85,764.4
2018,4,21,12,45,948.0,105.5,1.7,23.5,946.5,1060.26,757.55
2018,4,21,13,0,946.0,105.0,1.7,23.7,936.0,1045.87,748.51
2018,4,21,13,15,942.0,104.5,1.7,23.75,918.0,1025.82,736.49
2018,4,21,13,30,938.0,104.0,1.7,23.8,900.0,1002.19,722.32
2018,4,21,13,45,932.0,103.0,1.7,23.9,874.5,972.76,704.35
2018,4,21,14,0,926.0,102.0,1.7,24.0,849.0,940.12,684.34
2018,4,21,14,15,918.0,100.5,1.75,23.95,816.5,902.22,661.79
2018,4,21,14,30,910.0,99.0,1.8,23.9,784.0,861.61,637.19
2018,4,21,14,45,898.5,97.5,1.8,23.85,745.5,815.76,608.24
2018,4,21,15,0,887.0,96.0,1.8,23.8,707.0,767.94,577.58
2018,4,21,15,15,873.0,93.5,1.8,23.8,663.0,715.6,543.22
2018,4,21,15,30,859.0,91.0,1.8,23.8,619.0,662.04,505.84
2018,4,21,15,45,838.0,89.0,1.8,23.5,570.5,605.71,465.18
2018,4,21,16,0,817.0,87.0,1.8,23.2,522.0,547.1,421.51
2018,4,21,16,15,789.5,84.0,1.8,22.8,470.5,484.64,373.56
2018,4,21,16,30,762.0,81.0,1.8,22.4,419.0,423.63,324.94
2018,4,21,16,45,725.0,76.5,1.8,22.0,366.0,359.27,272.12
2018,4,21,17,0,688.0,72.0,1.8,21.6,313.0,297.33,219.65
2018,4,21,17,15,640.0,66.0,1.7,20.45,261.0,235.28,166.87
2018,4,21,17,30,592.0,60.0,1.6,19.3,209.0,178.5,118.34
2018,4,21,17,45,518.0,51.5,1.55,18.15,160.0,121.24,72.43
2018,4,21,18,0,444.0,43.0,1.5,17.0,111.0,73.05,38.26
2018,4,21,18,15,320.0,32.0,1.65,16.25,71.5,31.01,15.8
2018,4,21,18,30,196.0,21.0,1.8,15.5,32.0,17.45,0.0
2018,4,21,18,45,98.0,10.5,1.95,14.75,16.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.2,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,7.9,12.0,10.48,0.0
2018,4,22,5,45,199.0,25.0,1.4,8.65,44.5,19.85,3.66
2018,4,22,6,0,334.0,39.0,1.5,9.4,77.0,41.89,23.28
2018,4,22,6,15,434.5,48.5,1.55,10.0,124.5,82.54,47.06
2018,4,22,6,30,535.0,58.0,1.6,10.6,172.0,135.83,86.57
2018,4,22,6,45,600.0,64.5,1.65,11.2,225.0,191.09,133.38
2018,4,22,7,0,665.0,71.0,1.7,11.8,278.0,253.94,188.42
2018,4,22,7,15,696.0,78.0,1.65,12.65,329.5,313.24,241.16
2018,4,22,7,30,727.0,85.0,1.6,13.5,381.0,375.4,294.73
2018,4,22,7,45,684.5,103.5,1.5,14.3,411.5,418.64,331.87
2018,4,22,8,0,642.0,122.0,1.4,15.1,442.0,455.94,362.1
2018,4,22,8,15,674.0,127.5,1.35,15.75,493.5,516.08,408.46
2018,4,22,8,30,706.0,133.0,1.3,16.4,545.0,578.09,454.27
2018,4,22,8,45,749.0,132.5,1.25,17.1,600.5,642.69,500.34
2018,4,22,9,0,792.0,132.0,1.2,17.8,656.0,707.91,545.13
2018,4,22,9,15,804.0,137.0,1.2,18.25,697.0,758.17,578.04
2018,4,22,9,30,816.0,142.0,1.2,18.7,738.0,806.96,608.57
2018,4,22,9,45,844.0,140.0,1.25,19.2,781.5,860.13,642.0
2018,4,22,10,0,872.0,138.0,1.3,19.7,825.0,912.34,674.18
2018,4,22,10,15,802.0,176.5,1.35,20.05,825.5,916.91,675.35
2018,4,22,10,30,732.0,215.0,1.4,20.4,826.0,919.84,676.18
2018,4,22,10,45,627.5,274.5,1.45,20.75,807.5,899.26,660.03
2018,4,22,11,0,523.0,334.0,1.5,21.1,789.0,870.8,637.73
2018,4,22,11,15,501.5,348.5,1.5,21.45,790.0,873.93,638.19
2018,4,22,11,30,480.0,363.0,1.5,21.8,791.0,874.18,636.46
2018,4,22,11,45,483.0,365.5,1.55,22.15,798.5,884.16,642.55
2018,4,22,12,0,486.0,368.0,1.6,22.5,806.0,891.85,647.09
2018,4,22,12,15,495.0,364.0,1.6,22.8,809.0,896.64,649.64
2018,4,22,12,30,504.0,360.0,1.6,23.1,812.0,899.01,650.72
2018,4,22,12,45,608.5,302.5,1.65,23.4,842.5,939.87,680.41
2018,4,22,13,0,713.0,245.0,1.7,23.7,873.0,976.69,706.15
2018,4,22,13,15,817.5,184.5,1.7,23.85,891.0,996.47,718.4
2018,4,22,13,30,922.0,124.0,1.7,24.0,909.0,1007.65,725.47
2018,4,22,13,45,916.5,122.5,1.7,24.15,883.5,978.52,707.19
2018,4,22,14,0,911.0,121.0,1.7,24.3,858.0,946.22,687.31
2018,4,22,14,15,891.5,123.0,1.7,24.25,821.0,902.45,660.43
2018,4,22,14,30,872.0,125.0,1.7,24.2,784.0,862.06,635.59
2018,4,22,14,45,826.5,132.0,1.7,24.2,731.5,799.1,595.13
2018,4,22,15,0,781.0,139.0,1.7,24.2,679.0,736.84,554.58
2018,4,22,15,15,803.0,120.0,1.7,24.2,645.0,696.86,528.03
2018,4,22,15,30,825.0,101.0,1.7,24.2,611.0,652.42,497.15
2018,4,22,15,45,814.0,99.5,1.6,24.05,569.5,601.92,459.94
2018,4,22,16,0,803.0,98.0,1.5,23.9,528.0,550.51,421.01
2018,4,22,16,15,778.0,93.5,1.4,23.6,476.5,488.45,373.32
2018,4,22,16,30,753.0,89.0,1.3,23.3,425.0,427.62,325.02
2018,4,22,16,45,717.0,83.0,1.25,23.0,371.0,361.98,271.81
2018,4,22,17,0,681.0,77.0,1.2,22.7,317.0,299.97,219.89
2018,4,22,17,15,624.0,71.5,1.15,21.6,263.5,236.45,166.96
2018,4,22,17,30,567.0,66.0,1.1,20.5,210.0,179.28,119.13
2018,4,22,17,45,492.0,57.0,1.1,19.35,161.5,122.92,74.51
2018,4,22,18,0,417.0,48.0,1.1,18.2,113.0,75.81,41.3
2018,4,22,18,15,290.5,36.0,1.15,17.5,73.0,34.5,18.79
2018,4,22,18,30,164.0,24.0,1.2,16.8,33.0,19.13,0.0
2018,4,22,18,45,82.0,12.0,1.3,16.1,16.5,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,10.5,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,10.9,12.0,10.48,0.0
2018,4,23,5,45,112.0,25.5,1.0,11.35,37.0,20.13,5.75
2018,4,23,6,0,186.0,40.0,1.0,11.8,62.0,38.11,22.4
2018,4,23,6,15,251.5,54.5,1.1,12.3,100.0,71.31,44.52
2018,4,23,6,30,317.0,69.0,1.2,12.8,138.0,112.66,76.09
2018,4,23,6,45,356.5,84.0,1.3,13.3,181.0,157.04,113.57
2018,4,23,7,0,396.0,99.0,1.4,13.8,224.0,206.17,155.95
2018,4,23,7,15,478.0,106.5,1.4,14.45,284.0,266.87,206.66
2018,4,23,7,30,560.0,114.0,1.4,15.1,344.0,339.23,266.24
2018,4,23,7,45,644.5,111.5,1.4,15.8,409.5,409.4,322.98
2018,4,23,8,0,729.0,109.0,1.4,16.5,475.0,487.75,384.51
2018,4,23,8,15,754.0,113.5,1.4,17.15,525.0,547.46,430.11
2018,4,23,8,30,779.0,118.0,1.4,17.8,575.0,607.51,474.39
2018,4,23,8,45,797.5,121.5,1.4,18.4,621.0,663.16,514.0
2018,4,23,9,0,816.0,125.0,1.4,19.0,667.0,718.42,552.03
2018,4,23,9,15,836.5,124.5,1.3,19.6,709.5,770.37,584.36
2018,4,23,9,30,857.0,124.0,1.2,20.2,752.0,821.4,614.57
2018,4,23,9,45,876.0,121.0,1.1,20.8,789.0,862.11,637.02
2018,4,23,10,0,895.0,118.0,1.0,21.4,826.0,905.93,660.89
2018,4,23,10,15,901.5,119.5,0.95,22.0,854.0,941.19,679.45
2018,4,23,10,30,908.0,121.0,0.9,22.6,882.0,973.51,695.91
2018,4,23,10,45,912.5,122.5,0.9,23.15,903.0,1000.83,710.16
2018,4,23,11,0,917.0,124.0,0.9,23.7,924.0,1024.8,722.34
2018,4,23,11,15,919.5,125.0,0.95,23.95,937.5,1042.82,732.81
2018,4,23,11,30,922.0,126.0,1.0,24.2,951.0,1057.21,741.23
2018,4,23,11,45,922.0,126.5,1.1,24.45,956.0,1064.89,746.76
2018,4,23,12,0,922.0,127.0,1.2,24.7,961.0,1068.8,750.15
2018,4,23,12,15,921.0,127.5,1.25,24.75,958.5,1067.93,750.38
2018,4,23,12,30,920.0,128.0,1.3,24.8,956.0,1063.3,748.49
2018,4,23,12,45,916.5,128.0,1.4,24.9,945.0,1051.92,743.34
2018,4,23,13,0,913.0,128.0,1.5,25.0,934.0,1036.9,735.99
2018,4,23,13,15,908.5,126.5,1.5,25.0,915.5,1015.83,723.6
2018,4,23,13,30,904.0,125.0,1.5,25.0,897.0,991.33,709.17
2018,4,23,13,45,897.5,124.0,1.55,25.0,871.5,962.22,692.55
2018,4,23,14,0,891.0,123.0,1.6,25.0,846.0,930.07,673.89
2018,4,23,14,15,882.5,121.0,1.65,24.95,813.5,892.3,651.52
2018,4,23,14,30,874.0,119.0,1.7,24.9,781.0,851.99,627.22
2018,4,23,14,45,862.5,116.5,1.7,24.8,742.5,810.89,601.68
2018,4,23,15,0,851.0,114.0,1.7,24.7,704.0,762.91,571.14
2018,4,23,15,15,835.5,111.0,1.7,24.7,660.0,710.01,536.27
2018,4,23,15,30,820.0,108.0,1.7,24.7,616.0,656.14,498.37
2018,4,23,15,45,800.0,104.0,1.75,24.35,568.0,597.85,457.1
2018,4,23,16,0,780.0,100.0,1.8,24.0,520.0,539.65,414.35
2018,4,23,16,15,753.5,96.0,1.85,23.55,469.0,478.63,367.98
2018,4,23,16,30,727.0,92.0,1.9,23.1,418.0,418.61,320.57
2018,4,23,16,45,690.5,86.5,1.95,22.65,365.5,355.24,268.95
2018,4,23,17,0,654.0,81.0,2.0,22.2,313.0,295.14,218.36
2018,4,23,17,15,601.5,74.5,2.0,21.0,261.0,233.44,166.47
2018,4,23,17,30,549.0,68.0,2.0,19.8,209.0,177.59,119.29
2018,4,23,17,45,472.0,59.0,2.0,18.65,160.5,122.08,75.1
2018,4,23,18,0,395.0,50.0,2.0,17.5,112.0,76.08,42.5
2018,4,23,18,15,278.0,36.5,2.25,16.75,72.5,33.67,18.34
2018,4,23,18,30,161.0,23.0,2.5,16.0,33.0,18.24,0.34
2018,4,23,18,45,80.5,11.5,2.7,15.25,16.5,10.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
