Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.5,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.0,15.0,12.39,0.0
2018,4,24,5,45,189.5,28.0,2.35,9.55,47.5,22.18,8.62
2018,4,24,6,0,307.0,43.0,2.6,10.1,80.0,44.59,25.48
2018,4,24,6,15,400.5,53.5,2.6,10.65,126.5,85.76,50.91
2018,4,24,6,30,494.0,64.0,2.6,11.2,173.0,137.12,89.55
2018,4,24,6,45,543.5,73.0,2.65,11.7,222.0,189.09,134.27
2018,4,24,7,0,593.0,82.0,2.7,12.2,271.0,246.83,185.39
2018,4,24,7,15,651.0,86.5,2.65,12.8,328.0,308.51,239.51
2018,4,24,7,30,709.0,91.0,2.6,13.4,385.0,376.25,297.68
2018,4,24,7,45,741.0,95.0,2.6,14.0,437.5,437.35,349.43
2018,4,24,8,0,773.0,99.0,2.6,14.6,490.0,500.92,401.37
2018,4,24,8,15,797.5,102.0,2.55,15.1,540.0,560.81,448.7
2018,4,24,8,30,822.0,105.0,2.5,15.6,590.0,621.45,494.9
2018,4,24,8,45,789.5,122.0,2.45,16.1,617.5,659.02,521.77
2018,4,24,9,0,757.0,139.0,2.4,16.6,645.0,692.83,544.87
2018,4,24,9,15,821.0,126.5,2.4,17.0,705.0,761.26,593.13
2018,4,24,9,30,885.0,114.0,2.4,17.4,765.0,829.2,638.33
2018,4,24,9,45,894.5,116.0,2.4,17.85,800.5,872.83,665.65
2018,4,24,10,0,904.0,118.0,2.4,18.3,836.0,914.09,691.17
2018,4,24,10,15,911.5,119.5,2.45,18.6,864.5,950.45,713.97
2018,4,24,10,30,919.0,121.0,2.5,18.9,893.0,983.9,734.72
2018,4,24,10,45,923.5,121.5,2.55,19.25,913.5,1010.37,750.65
2018,4,24,11,0,928.0,122.0,2.6,19.6,934.0,1033.45,764.4
2018,4,24,11,15,930.5,123.0,2.65,19.8,947.5,1051.58,775.43
2018,4,24,11,30,933.0,124.0,2.7,20.0,961.0,1066.04,784.19
2018,4,24,11,45,933.5,124.0,2.8,20.2,966.0,1073.73,789.23
2018,4,24,12,0,934.0,124.0,2.9,20.4,971.0,1077.62,791.97
2018,4,24,12,15,935.5,122.5,2.95,20.5,969.0,1077.16,791.83
2018,4,24,12,30,937.0,121.0,3.0,20.6,967.0,1072.85,789.37
2018,4,24,12,45,924.0,126.5,3.1,20.7,953.0,1057.53,780.33
2018,4,24,13,0,911.0,132.0,3.2,20.8,939.0,1038.72,769.11
2018,4,24,13,15,922.0,123.0,3.3,20.75,925.5,1024.91,761.67
2018,4,24,13,30,933.0,114.0,3.4,20.7,912.0,1007.0,751.47
2018,4,24,13,45,928.5,112.0,3.5,20.6,887.0,977.98,733.96
2018,4,24,14,0,924.0,110.0,3.6,20.5,862.0,945.72,714.17
2018,4,24,14,15,916.0,108.5,3.7,20.25,829.5,907.88,690.75
2018,4,24,14,30,908.0,107.0,3.8,20.0,797.0,867.35,665.16
2018,4,24,14,45,894.0,106.0,3.9,19.75,757.0,820.14,634.46
2018,4,24,15,0,880.0,105.0,4.0,19.5,717.0,771.18,601.99
2018,4,24,15,15,869.0,101.5,4.0,19.5,674.5,720.27,566.62
2018,4,24,15,30,858.0,98.0,4.0,19.5,632.0,670.3,529.46
2018,4,24,15,45,837.5,96.0,4.05,18.6,583.5,612.0,486.52
2018,4,24,16,0,817.0,94.0,4.1,17.7,535.0,553.73,442.01
2018,4,24,16,15,748.0,98.0,4.05,17.05,472.0,477.53,381.28
2018,4,24,16,30,679.0,102.0,4.0,16.4,409.0,407.36,323.78
2018,4,24,16,45,632.5,95.0,3.95,15.75,353.5,341.38,268.19
2018,4,24,17,0,586.0,88.0,3.9,15.1,298.0,279.96,215.05
2018,4,24,17,15,580.5,78.0,3.7,14.3,257.5,231.31,170.56
2018,4,24,17,30,575.0,68.0,3.5,13.5,217.0,182.87,126.0
2018,4,24,17,45,495.0,59.5,3.3,12.7,167.5,125.83,79.17
2018,4,24,18,0,415.0,51.0,3.1,11.9,118.0,78.65,44.92
2018,4,24,18,15,297.0,38.0,3.05,11.4,77.0,36.6,21.0
2018,4,24,18,30,179.0,25.0,3.0,10.9,36.0,19.86,3.02
2018,4,24,18,45,89.5,12.5,2.95,10.4,18.0,11.91,0.0
2018,4,24,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,5,15,42.5,7.0,2.3,6.1,8.0,0.0,0.0
2018,4,25,5,30,85.0,14.0,2.6,6.7,16.0,13.34,0.0
2018,4,25,5,45,213.0,28.5,2.85,7.25,50.5,22.52,10.21
2018,4,25,6,0,341.0,43.0,3.1,7.8,85.0,47.73,27.45
2018,4,25,6,15,433.5,52.0,3.15,8.3,132.0,88.07,51.93
2018,4,25,6,30,526.0,61.0,3.2,8.8,179.0,140.04,91.56
2018,4,25,6,45,585.5,68.5,3.2,9.3,231.5,194.71,138.87
2018,4,25,7,0,645.0,76.0,3.2,9.8,284.0,256.32,193.78
2018,4,25,7,15,686.0,81.5,3.15,10.35,337.5,316.3,247.88
2018,4,25,7,30,727.0,87.0,3.1,10.9,391.0,380.29,304.21
2018,4,25,7,45,705.5,99.0,3.05,11.45,425.0,426.11,344.78
2018,4,25,8,0,684.0,111.0,3.0,12.0,459.0,468.35,380.6
2018,4,25,8,15,756.5,107.0,2.9,12.65,527.0,543.53,440.56
2018,4,25,8,30,829.0,103.0,2.8,13.3,595.0,624.45,502.77
2018,4,25,8,45,845.0,106.0,2.7,13.95,641.0,680.13,543.54
2018,4,25,9,0,861.0,109.0,2.6,14.6,687.0,735.06,582.05
2018,4,25,9,15,872.5,111.5,2.55,15.1,727.0,785.02,614.92
2018,4,25,9,30,884.0,114.0,2.5,15.6,767.0,828.87,642.83
2018,4,25,9,45,892.5,116.0,2.5,16.15,801.5,871.56,669.74
2018,4,25,10,0,901.0,118.0,2.5,16.7,836.0,911.81,694.57
2018,4,25,10,15,907.0,119.5,2.55,17.15,863.5,946.65,716.16
2018,4,25,10,30,913.0,121.0,2.6,17.6,891.0,978.51,735.63
2018,4,25,10,45,916.0,122.5,2.65,18.05,911.0,1004.37,751.04
2018,4,25,11,0,919.0,124.0,2.7,18.5,931.0,1026.82,764.21
2018,4,25,11,15,920.5,125.0,2.8,18.8,943.5,1043.75,774.75
2018,4,25,11,30,922.0,126.0,2.9,19.1,956.0,1057.04,783.02
2018,4,25,11,45,922.0,126.5,3.0,19.4,960.5,1064.6,787.67
2018,4,25,12,0,922.0,127.0,3.1,19.7,965.0,1068.41,790.01
2018,4,25,12,15,921.5,126.5,3.2,19.85,962.0,1066.93,789.48
2018,4,25,12,30,921.0,126.0,3.3,20.0,959.0,1061.68,786.62
2018,4,25,12,45,919.0,124.5,3.4,20.1,948.0,1050.18,779.9
2018,4,25,13,0,917.0,123.0,3.5,20.2,937.0,1035.01,770.86
2018,4,25,13,15,912.5,122.0,3.6,20.15,918.5,1014.35,758.63
2018,4,25,13,30,908.0,121.0,3.7,20.1,900.0,990.27,744.11
2018,4,25,13,45,901.5,120.0,3.8,20.05,874.5,961.05,726.04
2018,4,25,14,0,895.0,119.0,3.9,20.0,849.0,928.8,705.78
2018,4,25,14,15,886.0,117.0,3.95,19.75,816.5,890.49,681.39
2018,4,25,14,30,877.0,115.0,4.0,19.5,784.0,849.67,655.0
2018,4,25,14,45,865.0,113.0,4.1,19.2,745.5,804.19,625.27
2018,4,25,15,0,853.0,111.0,4.2,18.9,707.0,760.57,596.43
2018,4,25,15,15,838.0,108.0,4.2,18.9,663.0,708.01,559.33
2018,4,25,15,30,823.0,105.0,4.2,18.9,619.0,654.44,519.04
2018,4,25,15,45,802.0,102.0,4.3,17.9,571.0,596.52,476.49
2018,4,25,16,0,781.0,99.0,4.4,16.9,523.0,538.79,432.49
2018,4,25,16,15,752.5,95.5,4.45,16.2,472.0,477.33,383.19
2018,4,25,16,30,724.0,92.0,4.5,15.5,421.0,417.01,333.06
2018,4,25,16,45,686.0,87.5,4.55,14.8,368.5,354.33,279.48
2018,4,25,17,0,648.0,83.0,4.6,14.1,316.0,295.07,227.3
2018,4,25,17,15,595.0,76.5,4.5,13.3,264.0,233.66,173.01
2018,4,25,17,30,542.0,70.0,4.4,12.5,212.0,178.16,124.08
2018,4,25,17,45,464.5,61.0,4.35,11.75,163.5,123.04,78.59
2018,4,25,18,0,387.0,52.0,4.3,11.0,115.0,77.48,45.19
2018,4,25,18,15,276.5,39.0,4.15,10.55,76.0,35.97,20.78
2018,4,25,18,30,166.0,26.0,4.0,10.1,37.0,20.63,5.02
2018,4,25,18,45,86.0,13.5,3.9,9.65,19.0,12.87,0.0
2018,4,25,19,0,6.0,1.0,3.8,9.2,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.05,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,3.5,3.1,6.65,3.5,0.0,0.0
2018,4,26,5,30,2.0,7.0,3.3,7.0,7.0,6.67,0.0
2018,4,26,5,45,19.0,17.5,3.5,7.35,20.0,15.75,6.09
2018,4,26,6,0,36.0,28.0,3.7,7.7,33.0,26.57,16.05
2018,4,26,6,15,63.0,44.0,3.75,8.2,57.0,46.46,31.82
2018,4,26,6,30,90.0,60.0,3.8,8.7,81.0,70.04,51.18
2018,4,26,6,45,241.5,83.0,3.9,9.15,157.5,131.44,98.78
2018,4,26,7,0,393.0,106.0,4.0,9.6,234.0,213.52,165.97
2018,4,26,7,15,539.0,99.0,3.95,10.05,307.5,284.39,225.4
2018,4,26,7,30,685.0,92.0,3.9,10.5,381.0,369.43,297.31
2018,4,26,7,45,713.5,98.0,3.85,10.95,432.5,429.52,349.31
2018,4,26,8,0,742.0,104.0,3.8,11.4,484.0,491.6,401.32
2018,4,26,8,15,764.0,108.0,3.8,11.85,532.5,549.48,448.5
2018,4,26,8,30,786.0,112.0,3.8,12.3,581.0,607.81,494.55
2018,4,26,8,45,802.5,115.5,3.75,12.8,626.0,662.23,535.96
2018,4,26,9,0,819.0,119.0,3.7,13.3,671.0,716.05,575.68
2018,4,26,9,15,835.5,119.5,3.75,13.7,711.5,765.88,610.47
2018,4,26,9,30,852.0,120.0,3.8,14.1,752.0,814.48,643.71
2018,4,26,9,45,867.0,119.0,3.85,14.5,787.5,853.69,669.77
2018,4,26,10,0,882.0,118.0,3.9,14.9,823.0,895.57,697.53
2018,4,26,10,15,889.0,119.5,4.0,15.25,851.0,930.65,720.62
2018,4,26,10,30,896.0,121.0,4.1,15.6,879.0,962.88,741.65
2018,4,26,10,45,900.0,122.0,4.2,15.9,899.0,988.71,758.33
2018,4,26,11,0,904.0,123.0,4.3,16.2,919.0,1011.23,772.79
2018,4,26,11,15,907.5,123.5,4.4,16.35,932.5,1029.31,784.94
2018,4,26,11,30,911.0,124.0,4.5,16.5,946.0,1043.87,794.91
2018,4,26,11,45,912.0,124.5,4.6,16.7,951.5,1052.3,800.68
2018,4,26,12,0,913.0,125.0,4.7,16.9,957.0,1057.04,804.08
2018,4,26,12,15,913.0,124.5,4.8,16.85,954.5,1056.02,804.47
2018,4,26,12,30,913.0,124.0,4.9,16.8,952.0,1051.29,802.46
2018,4,26,12,45,911.5,123.0,4.95,16.75,942.0,1040.84,796.17
2018,4,26,13,0,910.0,122.0,5.0,16.7,932.0,1026.75,787.49
2018,4,26,13,15,907.0,120.5,5.05,16.5,914.5,1007.12,775.49
2018,4,26,13,30,904.0,119.0,5.1,16.3,897.0,984.05,761.1
2018,4,26,13,45,899.0,118.0,5.15,16.1,872.5,956.31,743.38
2018,4,26,14,0,894.0,117.0,5.2,15.9,848.0,925.47,723.38
2018,4,26,14,15,886.5,115.0,5.2,15.65,816.5,888.49,698.64
2018,4,26,14,30,879.0,113.0,5.2,15.4,785.0,848.91,671.82
2018,4,26,14,45,869.5,110.5,5.25,15.15,747.5,804.84,641.69
2018,4,26,15,0,860.0,108.0,5.3,14.9,710.0,758.74,609.65
2018,4,26,15,15,845.5,105.0,5.3,14.9,666.5,709.82,574.2
2018,4,26,15,30,831.0,102.0,5.3,14.9,623.0,656.28,532.61
2018,4,26,15,45,814.0,99.0,5.3,14.25,576.5,600.45,489.41
2018,4,26,16,0,797.0,96.0,5.3,13.6,530.0,544.37,444.59
2018,4,26,16,15,774.5,91.5,5.25,13.15,480.0,484.08,394.51
2018,4,26,16,30,752.0,87.0,5.2,12.7,430.0,424.76,343.65
2018,4,26,16,45,719.0,82.0,5.15,12.3,378.0,361.4,288.04
2018,4,26,17,0,686.0,77.0,5.1,11.9,326.0,301.45,233.94
2018,4,26,17,15,636.5,71.0,4.9,11.35,273.5,239.28,177.83
2018,4,26,17,30,587.0,65.0,4.7,10.8,221.0,182.53,126.85
2018,4,26,17,45,512.5,57.0,4.5,10.3,171.5,126.06,79.49
2018,4,26,18,0,438.0,49.0,4.3,9.8,122.0,78.69,44.48
2018,4,26,18,15,323.5,38.0,4.15,9.35,81.5,37.1,21.25
2018,4,26,18,30,209.0,27.0,4.0,8.9,41.0,21.43,6.86
2018,4,26,18,45,109.5,14.5,3.85,8.5,21.5,13.82,0.0
2018,4,26,19,0,10.0,2.0,3.7,8.1,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.75,7.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,27,5,15,48.0,9.0,1.45,7.45,10.5,0.0,0.0
2018,4,27,5,30,96.0,18.0,1.6,8.3,21.0,17.16,0.0
2018,4,27,5,45,217.5,31.0,1.75,9.1,55.0,24.43,13.2
2018,4,27,6,0,339.0,44.0,1.9,9.9,89.0,49.7,28.45
2018,4,27,6,15,409.5,54.5,2.1,10.45,132.5,89.53,53.62
2018,4,27,6,30,480.0,65.0,2.3,11.0,176.0,138.19,91.36
2018,4,27,6,45,321.0,84.5,2.55,11.6,166.5,151.72,111.81
2018,4,27,7,0,162.0,104.0,2.8,12.2,157.0,145.35,113.77
2018,4,27,7,15,86.0,98.5,2.8,12.55,127.0,123.73,98.31
2018,4,27,7,30,10.0,93.0,2.8,12.9,97.0,90.61,71.52
2018,4,27,7,45,102.5,121.0,2.85,13.3,173.5,164.3,132.85
2018,4,27,8,0,195.0,149.0,2.9,13.7,250.0,248.82,202.52
2018,4,27,8,15,138.5,162.5,2.9,14.05,237.5,237.81,192.94
2018,4,27,8,30,82.0,176.0,2.9,14.4,225.0,224.1,180.7
2018,4,27,8,45,42.5,136.0,2.9,14.75,161.5,158.43,126.44
2018,4,27,9,0,3.0,96.0,2.9,15.1,98.0,91.7,70.57
2018,4,27,9,15,2.5,121.0,2.95,15.35,122.5,115.09,89.51
2018,4,27,9,30,2.0,146.0,3.0,15.6,147.0,138.58,108.21
2018,4,27,9,45,9.5,170.5,3.05,15.9,178.0,168.36,132.08
2018,4,27,10,0,17.0,195.0,3.1,16.2,209.0,204.01,160.35
2018,4,27,10,15,50.0,253.5,3.15,16.35,295.5,292.87,230.93
2018,4,27,10,30,83.0,312.0,3.2,16.5,382.0,384.28,301.67
2018,4,27,10,45,125.0,357.5,3.3,16.7,466.0,483.55,376.97
2018,4,27,11,0,167.0,403.0,3.4,16.9,550.0,574.58,444.44
2018,4,27,11,15,216.0,415.5,3.45,17.0,609.0,639.15,492.18
2018,4,27,11,30,265.0,428.0,3.5,17.1,668.0,715.32,547.44
2018,4,27,11,45,285.5,429.0,3.55,17.2,689.0,739.49,564.58
2018,4,27,12,0,306.0,430.0,3.6,17.3,710.0,762.44,581.17
2018,4,27,12,15,347.5,414.0,3.65,17.35,731.0,787.34,600.16
2018,4,27,12,30,389.0,398.0,3.7,17.4,752.0,810.32,617.75
2018,4,27,12,45,422.0,377.0,3.75,17.45,757.0,827.0,630.64
2018,4,27,13,0,455.0,356.0,3.8,17.5,762.0,831.78,635.45
2018,4,27,13,15,512.5,318.5,3.9,17.45,767.5,840.32,644.46
2018,4,27,13,30,570.0,281.0,4.0,17.4,773.0,844.27,650.21
2018,4,27,13,45,684.0,227.5,4.1,17.35,801.0,882.36,681.22
2018,4,27,14,0,798.0,174.0,4.2,17.3,829.0,904.33,697.94
2018,4,27,14,15,812.0,161.5,4.25,17.15,805.5,877.55,680.49
2018,4,27,14,30,826.0,149.0,4.3,17.0,782.0,846.93,660.56
2018,4,27,14,45,814.0,145.5,4.35,16.8,744.0,801.17,629.81
2018,4,27,15,0,802.0,142.0,4.4,16.6,706.0,753.74,597.46
2018,4,27,15,15,785.0,138.5,4.4,16.6,662.0,701.4,558.72
2018,4,27,15,30,768.0,135.0,4.4,16.6,618.0,649.44,519.24
2018,4,27,15,45,747.5,130.5,4.5,16.05,571.0,592.58,476.42
2018,4,27,16,0,727.0,126.0,4.6,15.5,524.0,536.0,432.33
2018,4,27,16,15,700.0,120.0,4.55,15.1,473.5,475.28,382.92
2018,4,27,16,30,673.0,114.0,4.5,14.7,423.0,416.17,333.36
2018,4,27,16,45,635.0,107.0,4.45,14.3,370.5,353.81,279.93
2018,4,27,17,0,597.0,100.0,4.4,13.9,318.0,294.99,228.27
2018,4,27,17,15,543.5,92.0,4.15,13.35,266.5,234.99,175.52
2018,4,27,17,30,490.0,84.0,3.9,12.8,215.0,179.27,126.88
2018,4,27,17,45,413.0,72.5,3.65,12.25,166.5,125.1,82.46
2018,4,27,18,0,336.0,61.0,3.4,11.7,118.0,80.25,49.35
2018,4,27,18,15,231.0,46.0,3.1,11.15,79.0,41.26,25.61
2018,4,27,18,30,126.0,31.0,2.8,10.6,40.0,25.28,10.32
2018,4,27,18,45,64.5,16.5,2.55,10.05,21.0,15.73,0.0
2018,4,27,19,0,3.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,9.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,28,5,15,6.0,7.0,1.4,7.4,7.0,0.0,0.0
2018,4,28,5,30,12.0,14.0,1.6,8.2,14.0,13.34,0.0
2018,4,28,5,45,77.0,31.5,1.85,9.0,41.0,25.82,14.88
2018,4,28,6,0,142.0,49.0,2.1,9.8,68.0,46.93,30.58
2018,4,28,6,15,272.0,61.0,2.35,10.25,118.0,81.23,52.39
2018,4,28,6,30,402.0,73.0,2.6,10.7,168.0,132.39,90.11
2018,4,28,6,45,430.0,85.5,2.8,11.2,209.5,177.25,129.46
2018,4,28,7,0,458.0,98.0,3.0,11.7,251.0,225.3,172.43
2018,4,28,7,15,543.0,102.5,3.1,12.1,313.5,290.4,228.22
2018,4,28,7,30,628.0,107.0,3.2,12.5,376.0,362.88,289.82
2018,4,28,7,45,610.0,124.5,3.25,12.9,412.5,409.79,330.57
2018,4,28,8,0,592.0,142.0,3.3,13.3,449.0,453.69,367.32
2018,4,28,8,15,664.5,135.5,3.3,13.5,511.5,522.22,422.78
2018,4,28,8,30,737.0,129.0,3.3,13.7,574.0,596.46,481.3
2018,4,28,8,45,478.0,188.5,3.3,13.9,485.5,517.78,417.74
2018,4,28,9,0,219.0,248.0,3.3,14.1,397.0,409.33,328.99
2018,4,28,9,15,116.0,231.5,3.35,14.3,311.0,318.9,256.01
2018,4,28,9,30,13.0,215.0,3.4,14.5,225.0,213.43,168.95
2018,4,28,9,45,14.0,224.0,3.45,14.75,235.0,223.53,176.83
2018,4,28,10,0,15.0,233.0,3.5,15.0,245.0,233.68,184.47
2018,4,28,10,15,19.0,242.5,3.6,15.25,258.5,247.06,194.78
2018,4,28,10,30,23.0,252.0,3.7,15.5,272.0,267.91,210.92
2018,4,28,10,45,32.5,288.0,3.75,15.8,316.5,314.09,246.73
2018,4,28,11,0,42.0,324.0,3.8,16.1,361.0,360.85,282.45
2018,4,28,11,15,43.0,323.0,3.9,16.25,361.5,361.77,282.83
2018,4,28,11,30,44.0,322.0,4.0,16.4,362.0,362.48,283.23
2018,4,28,11,45,37.0,334.5,4.05,16.6,368.0,368.72,287.37
2018,4,28,12,0,30.0,347.0,4.1,16.8,374.0,374.68,291.3
2018,4,28,12,15,48.0,379.0,4.2,16.75,422.5,425.72,330.84
2018,4,28,12,30,66.0,411.0,4.3,16.7,471.0,476.56,369.77
2018,4,28,12,45,46.5,374.5,4.4,16.65,416.5,418.6,325.67
2018,4,28,13,0,27.0,338.0,4.5,16.6,362.0,361.1,281.66
2018,4,28,13,15,21.0,293.5,4.6,16.45,312.0,300.24,235.11
2018,4,28,13,30,15.0,249.0,4.7,16.3,262.0,250.6,196.61
2018,4,28,13,45,30.5,249.0,4.75,16.2,274.5,271.5,214.13
2018,4,28,14,0,46.0,249.0,4.8,16.1,287.0,284.1,224.99
2018,4,28,14,15,218.5,268.5,4.85,15.8,438.0,466.57,373.29
2018,4,28,14,30,391.0,288.0,4.9,15.5,589.0,628.15,500.28
2018,4,28,14,45,352.0,293.0,4.9,15.25,554.0,577.71,461.32
2018,4,28,15,0,313.0,298.0,4.9,15.0,519.0,537.42,430.44
2018,4,28,15,15,282.0,287.5,4.9,15.0,477.0,489.43,393.27
2018,4,28,15,30,251.0,277.0,4.9,15.0,435.0,443.49,357.28
2018,4,28,15,45,327.0,234.5,4.85,14.4,424.0,432.88,351.22
2018,4,28,16,0,403.0,192.0,4.8,13.8,413.0,419.13,341.45
2018,4,28,16,15,433.5,169.5,4.7,13.5,387.0,388.24,315.93
2018,4,28,16,30,464.0,147.0,4.6,13.2,361.0,353.33,285.99
2018,4,28,16,45,440.5,132.0,4.5,12.9,315.5,300.86,240.91
2018,4,28,17,0,417.0,117.0,4.4,12.6,270.0,250.63,196.86
2018,4,28,17,15,431.0,97.5,4.2,12.2,234.0,208.54,157.93
2018,4,28,17,30,445.0,78.0,4.0,11.8,198.0,164.62,116.96
2018,4,28,17,45,422.0,66.0,3.75,11.4,160.0,121.97,79.75
2018,4,28,18,0,399.0,54.0,3.5,11.0,122.0,80.55,47.32
2018,4,28,18,15,280.0,41.5,3.2,10.5,81.5,38.5,22.75
2018,4,28,18,30,161.0,29.0,2.9,10.0,41.0,22.94,9.84
2018,4,28,18,45,85.5,15.5,2.6,9.55,21.5,14.77,0.0
2018,4,28,19,0,10.0,2.0,2.3,9.1,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.25,8.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,5,15,49.0,9.5,1.6,8.1,11.5,9.05,0.0
2018,4,29,5,30,98.0,19.0,1.9,8.6,23.0,18.11,0.0
2018,4,29,5,45,212.0,33.0,2.15,9.1,58.0,25.91,15.4
2018,4,29,6,0,326.0,47.0,2.4,9.6,93.0,51.68,30.03
2018,4,29,6,15,321.5,61.0,2.55,9.9,122.0,86.62,54.93
2018,4,29,6,30,317.0,75.0,2.7,10.2,151.0,121.01,84.44
2018,4,29,6,45,242.0,100.5,2.85,10.55,166.5,148.59,112.8
2018,4,29,7,0,167.0,126.0,3.0,10.9,182.0,166.22,131.84
2018,4,29,7,15,319.0,128.0,3.1,11.25,257.5,233.62,186.48
2018,4,29,7,30,471.0,130.0,3.2,11.6,333.0,320.16,257.95
2018,4,29,7,45,617.5,114.5,3.25,11.9,415.5,403.95,327.44
2018,4,29,8,0,764.0,99.0,3.3,12.2,498.0,500.11,406.12
2018,4,29,8,15,786.5,102.5,3.35,12.55,547.0,558.6,453.43
2018,4,29,8,30,809.0,106.0,3.4,12.9,596.0,617.66,499.93
2018,4,29,8,45,826.0,108.5,3.45,13.3,641.0,672.26,541.63
2018,4,29,9,0,843.0,111.0,3.5,13.7,686.0,726.23,581.4
2018,4,29,9,15,855.5,113.5,3.55,14.05,726.5,775.88,615.75
2018,4,29,9,30,868.0,116.0,3.6,14.4,767.0,819.59,645.34
2018,4,29,9,45,787.5,151.0,3.65,14.75,762.0,826.07,647.92
2018,4,29,10,0,707.0,186.0,3.7,15.1,757.0,823.1,644.1
2018,4,29,10,15,717.5,187.0,3.7,15.25,783.0,856.43,666.7
2018,4,29,10,30,728.0,188.0,3.7,15.4,809.0,887.63,687.38
2018,4,29,10,45,775.0,177.0,3.7,15.55,852.5,934.0,718.57
2018,4,29,11,0,822.0,166.0,3.7,15.7,896.0,983.91,751.74
2018,4,29,11,15,749.0,202.5,3.75,15.8,875.0,968.31,740.15
2018,4,29,11,30,676.0,239.0,3.8,15.9,854.0,942.61,722.18
2018,4,29,11,45,778.0,193.5,3.8,15.95,905.0,996.94,759.51
2018,4,29,12,0,880.0,148.0,3.8,16.0,956.0,1046.22,792.37
2018,4,29,12,15,844.5,163.5,3.8,15.95,937.0,1035.43,784.8
2018,4,29,12,30,809.0,179.0,3.8,15.9,918.0,1011.69,769.02
2018,4,29,12,45,859.5,152.0,3.75,15.9,929.5,1017.38,773.03
2018,4,29,13,0,910.0,125.0,3.7,15.9,941.0,1028.66,780.7
2018,4,29,13,15,836.0,156.0,3.7,15.75,894.0,982.02,749.69
2018,4,29,13,30,762.0,187.0,3.7,15.6,847.0,925.97,712.29
2018,4,29,13,45,751.5,182.0,3.7,15.5,817.5,896.43,693.03
2018,4,29,14,0,741.0,177.0,3.7,15.4,788.0,859.6,668.3
2018,4,29,14,15,760.0,165.0,3.7,15.35,771.0,835.49,652.46
2018,4,29,14,30,779.0,153.0,3.7,15.3,754.0,811.39,636.5
2018,4,29,14,45,822.0,130.0,3.75,15.25,736.0,790.85,623.32
2018,4,29,15,0,865.0,107.0,3.8,15.2,718.0,760.54,602.94
2018,4,29,15,15,850.5,104.0,3.8,15.2,674.5,711.37,568.14
2018,4,29,15,30,836.0,101.0,3.8,15.2,631.0,657.72,527.42
2018,4,29,15,45,817.5,97.5,3.85,14.95,583.0,600.36,483.38
2018,4,29,16,0,799.0,94.0,3.9,14.7,535.0,542.91,437.88
2018,4,29,16,15,766.0,92.0,3.9,14.45,482.5,479.99,386.48
2018,4,29,16,30,733.0,90.0,3.9,14.2,430.0,418.52,334.74
2018,4,29,16,45,681.0,86.0,3.95,14.0,372.5,350.67,276.67
2018,4,29,17,0,629.0,82.0,4.0,13.8,315.0,287.85,221.63
2018,4,29,17,15,612.0,73.0,3.85,13.3,271.0,234.87,173.3
2018,4,29,17,30,595.0,64.0,3.7,12.8,227.0,183.46,126.26
2018,4,29,17,45,526.0,56.5,3.6,12.3,178.0,127.83,79.81
2018,4,29,18,0,457.0,49.0,3.5,11.8,129.0,80.56,44.92
2018,4,29,18,15,344.0,38.5,3.45,11.3,87.5,38.19,21.51
2018,4,29,18,30,231.0,28.0,3.4,10.8,46.0,23.18,10.73
2018,4,29,18,45,122.0,15.0,3.4,10.35,24.0,14.3,0.0
2018,4,29,19,0,13.0,2.0,3.4,9.9,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,9.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,30,5,15,22.0,8.0,1.7,7.05,9.0,7.63,0.0
2018,4,30,5,30,44.0,16.0,2.0,7.7,18.0,13.46,0.0
2018,4,30,5,45,87.0,33.0,2.25,8.35,43.5,27.03,16.75
2018,4,30,6,0,130.0,50.0,2.5,9.0,69.0,47.9,31.71
2018,4,30,6,15,182.5,67.5,2.55,9.5,105.5,78.96,54.43
2018,4,30,6,30,235.0,85.0,2.6,10.0,142.0,116.68,84.49
2018,4,30,6,45,322.5,96.0,2.65,10.45,194.0,163.88,122.77
2018,4,30,7,0,410.0,107.0,2.7,10.9,246.0,221.11,170.88
2018,4,30,7,15,404.5,127.0,2.7,11.35,283.5,264.92,210.32
2018,4,30,7,30,399.0,147.0,2.7,11.8,321.0,307.78,247.81
2018,4,30,7,45,280.0,182.0,2.7,12.25,311.5,308.0,249.88
2018,4,30,8,0,161.0,217.0,2.7,12.7,302.0,293.96,238.46
2018,4,30,8,15,169.5,245.5,2.7,13.0,342.0,336.54,272.3
2018,4,30,8,30,178.0,274.0,2.7,13.3,382.0,379.89,305.88
2018,4,30,8,45,165.5,294.5,2.7,13.6,401.0,401.92,321.95
2018,4,30,9,0,153.0,315.0,2.7,13.9,420.0,422.44,336.59
2018,4,30,9,15,265.5,312.0,2.75,14.1,507.0,519.9,412.89
2018,4,30,9,30,378.0,309.0,2.8,14.3,594.0,619.28,488.57
2018,4,30,9,45,428.0,308.0,2.9,14.55,644.0,683.74,535.72
2018,4,30,10,0,478.0,307.0,3.0,14.8,694.0,742.99,578.74
2018,4,30,10,15,432.0,335.5,3.05,15.0,694.0,746.56,578.71
2018,4,30,10,30,386.0,364.0,3.1,15.2,694.0,737.46,570.14
2018,4,30,10,45,391.0,351.5,3.15,15.4,692.5,748.85,578.06
2018,4,30,11,0,396.0,339.0,3.2,15.6,691.0,750.15,578.85
2018,4,30,11,15,436.5,315.5,3.25,15.65,709.0,773.37,596.78
2018,4,30,11,30,477.0,292.0,3.3,15.7,727.0,795.28,613.63
2018,4,30,11,45,516.0,288.0,3.35,15.75,761.0,834.32,641.94
2018,4,30,12,0,555.0,284.0,3.4,15.8,795.0,873.58,670.03
2018,4,30,12,15,612.5,266.0,3.45,15.9,828.5,913.07,698.78
2018,4,30,12,30,670.0,248.0,3.5,16.0,862.0,949.27,724.81
2018,4,30,12,45,718.0,226.5,3.55,16.05,877.5,968.5,738.21
2018,4,30,13,0,766.0,205.0,3.6,16.1,893.0,983.37,748.84
2018,4,30,13,15,816.5,176.5,3.65,16.05,897.0,983.79,750.02
2018,4,30,13,30,867.0,148.0,3.7,16.0,901.0,984.73,751.8
2018,4,30,13,45,868.5,142.5,3.75,16.0,878.5,958.65,734.91
2018,4,30,14,0,870.0,137.0,3.8,16.0,856.0,929.23,715.86
2018,4,30,14,15,861.5,134.5,3.85,15.9,823.5,891.08,690.84
2018,4,30,14,30,853.0,132.0,3.9,15.8,791.0,850.48,663.88
2018,4,30,14,45,842.5,128.5,3.9,15.75,753.0,805.03,632.77
2018,4,30,15,0,832.0,125.0,3.9,15.7,715.0,757.74,599.98
2018,4,30,15,15,816.5,122.0,3.9,15.7,671.5,705.84,562.47
2018,4,30,15,30,801.0,119.0,3.9,15.7,628.0,653.06,522.45
2018,4,30,15,45,782.5,114.5,3.9,15.4,580.5,596.34,478.98
2018,4,30,16,0,764.0,110.0,3.9,15.1,533.0,539.58,434.18
2018,4,30,16,15,739.5,104.5,3.9,14.85,482.5,478.91,384.84
2018,4,30,16,30,715.0,99.0,3.9,14.6,432.0,419.52,334.99
2018,4,30,16,45,681.5,93.0,3.85,14.3,380.0,357.75,281.86
2018,4,30,17,0,648.0,87.0,3.8,14.0,328.0,298.92,229.9
2018,4,30,17,15,599.0,80.0,3.7,13.5,276.5,238.25,176.29
2018,4,30,17,30,550.0,73.0,3.6,13.0,225.0,182.98,127.56
2018,4,30,17,45,479.5,64.5,3.55,12.45,176.5,128.91,82.75
2018,4,30,18,0,409.0,56.0,3.5,11.9,128.0,83.47,49.21
2018,4,30,18,15,293.0,43.5,3.45,11.4,86.5,40.71,24.22
2018,4,30,18,30,177.0,31.0,3.4,10.9,45.0,24.49,12.33
2018,4,30,18,45,94.5,17.0,3.35,10.35,24.0,16.2,0.0
2018,4,30,19,0,12.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,4,30,19,15,6.0,1.5,3.25,9.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,1,5,15,4.5,7.0,1.9,6.65,7.0,6.67,0.0
2018,5,1,5,30,9.0,14.0,2.2,7.4,14.0,13.04,0.0
2018,5,1,5,45,25.0,28.5,2.55,8.15,31.5,25.78,16.01
2018,5,1,6,0,41.0,43.0,2.9,8.9,49.0,39.86,27.23
2018,5,1,6,15,73.0,62.5,2.9,9.5,78.5,64.14,46.51
2018,5,1,6,30,105.0,82.0,2.9,10.1,108.0,92.8,69.89
2018,5,1,6,45,85.5,89.5,2.85,10.75,114.0,103.11,80.09
2018,5,1,7,0,66.0,97.0,2.8,11.4,120.0,110.77,87.7
2018,5,1,7,15,212.0,119.5,2.75,12.05,209.5,189.04,151.01
2018,5,1,7,30,358.0,142.0,2.7,12.7,299.0,286.69,230.63
2018,5,1,7,45,553.0,125.0,2.65,13.35,401.0,385.46,310.49
2018,5,1,8,0,748.0,108.0,2.6,14.0,503.0,501.84,403.1
2018,5,1,8,15,772.0,111.5,2.65,14.5,552.5,560.5,449.29
2018,5,1,8,30,796.0,115.0,2.7,15.0,602.0,619.7,494.76
2018,5,1,8,45,815.0,117.0,2.7,15.55,647.5,674.43,535.24
2018,5,1,9,0,834.0,119.0,2.7,16.1,693.0,728.74,574.14
2018,5,1,9,15,851.5,119.5,2.75,16.55,734.5,779.63,608.38
2018,5,1,9,30,869.0,120.0,2.8,17.0,776.0,824.9,638.13
2018,5,1,9,45,885.0,117.5,2.8,17.4,811.5,868.29,665.99
2018,5,1,10,0,901.0,115.0,2.8,17.8,847.0,909.78,692.17
2018,5,1,10,15,909.0,115.5,2.8,18.2,875.0,944.97,713.76
2018,5,1,10,30,917.0,116.0,2.8,18.6,903.0,977.29,733.27
2018,5,1,10,45,923.0,116.5,2.85,18.95,924.5,1004.66,749.97
2018,5,1,11,0,929.0,117.0,2.9,19.3,946.0,1028.74,764.5
2018,5,1,11,15,931.5,118.0,2.85,19.55,959.0,1046.46,774.23
2018,5,1,11,30,934.0,119.0,2.8,19.8,972.0,1060.54,781.66
2018,5,1,11,45,935.5,119.0,2.8,20.1,977.5,1068.9,785.82
2018,5,1,12,0,937.0,119.0,2.8,20.4,983.0,1073.51,787.71
2018,5,1,12,15,938.5,117.5,2.85,20.55,981.0,1072.79,787.27
2018,5,1,12,30,940.0,116.0,2.9,20.7,979.0,1068.27,784.55
2018,5,1,12,45,939.5,114.5,2.95,20.85,969.0,1057.95,778.2
2018,5,1,13,0,939.0,113.0,3.0,21.0,959.0,1043.9,769.55
2018,5,1,13,15,842.5,165.0,3.1,21.05,912.5,996.61,739.76
2018,5,1,13,30,746.0,217.0,3.2,21.1,866.0,945.96,707.58
2018,5,1,13,45,752.0,205.5,3.3,21.1,844.0,920.28,692.05
2018,5,1,14,0,758.0,194.0,3.4,21.1,822.0,891.41,674.0
2018,5,1,14,15,732.5,195.0,3.55,20.95,783.0,845.18,644.4
2018,5,1,14,30,707.0,196.0,3.7,20.8,744.0,797.95,613.37
2018,5,1,14,45,732.5,173.0,3.85,20.6,716.5,765.91,593.14
2018,5,1,15,0,758.0,150.0,4.0,20.4,689.0,729.42,568.97
2018,5,1,15,15,671.0,167.5,4.0,20.4,623.0,651.06,510.31
2018,5,1,15,30,584.0,185.0,4.0,20.4,557.0,577.9,454.64
2018,5,1,15,45,406.5,213.0,4.35,19.55,462.5,464.21,368.07
2018,5,1,16,0,229.0,241.0,4.7,18.7,368.0,361.1,287.62
2018,5,1,16,15,286.0,207.5,4.85,17.95,351.5,346.85,277.51
2018,5,1,16,30,343.0,174.0,5.0,17.2,335.0,321.85,257.3
2018,5,1,16,45,421.0,138.5,5.15,16.5,312.5,299.23,237.0
2018,5,1,17,0,499.0,103.0,5.3,15.8,290.0,263.83,204.02
2018,5,1,17,15,533.0,83.5,5.35,14.9,256.0,224.16,166.5
2018,5,1,17,30,567.0,64.0,5.4,14.0,222.0,177.98,122.66
2018,5,1,17,45,490.0,57.0,5.45,13.1,173.0,123.44,77.66
2018,5,1,18,0,413.0,50.0,5.5,12.2,124.0,78.22,44.59
2018,5,1,18,15,310.0,39.5,5.3,11.6,85.0,38.69,22.2
2018,5,1,18,30,207.0,29.0,5.1,11.0,46.0,22.8,11.59
2018,5,1,18,45,113.5,16.5,4.9,10.4,25.0,15.73,0.0
2018,5,1,19,0,20.0,4.0,4.7,9.8,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.1,14.5,10.96,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.3,29.0,18.33,0.0
2018,5,2,5,45,218.5,38.5,2.15,9.45,66.0,30.18,19.85
2018,5,2,6,0,328.0,54.0,2.2,9.6,103.0,59.35,35.91
2018,5,2,6,15,408.0,64.5,2.15,9.85,150.0,100.21,62.72
2018,5,2,6,30,488.0,75.0,2.1,10.1,197.0,152.26,103.56
2018,5,2,6,45,543.5,83.0,2.05,10.35,248.0,204.51,148.62
2018,5,2,7,0,599.0,91.0,2.0,10.6,299.0,263.18,200.28
2018,5,2,7,15,640.5,97.0,1.95,11.0,351.5,321.16,251.47
2018,5,2,7,30,682.0,103.0,1.9,11.4,404.0,383.21,304.88
2018,5,2,7,45,713.5,107.5,1.85,11.8,456.0,442.89,354.97
2018,5,2,8,0,745.0,112.0,1.8,12.2,508.0,504.82,405.08
2018,5,2,8,15,770.0,114.5,1.75,12.9,557.0,562.82,449.97
2018,5,2,8,30,795.0,117.0,1.7,13.6,606.0,621.5,493.65
2018,5,2,8,45,815.5,118.5,1.7,14.25,651.5,676.63,533.56
2018,5,2,9,0,836.0,120.0,1.7,14.9,697.0,731.48,571.91
2018,5,2,9,15,851.0,121.0,1.7,15.4,737.5,781.01,604.04
2018,5,2,9,30,866.0,122.0,1.7,15.9,778.0,829.16,634.64
2018,5,2,9,45,879.0,121.5,1.75,16.45,813.0,867.43,658.4
2018,5,2,10,0,892.0,121.0,1.8,17.0,848.0,908.1,683.61
2018,5,2,10,15,900.0,122.0,1.95,17.4,876.0,943.47,706.55
2018,5,2,10,30,908.0,123.0,2.1,17.8,904.0,976.0,727.56
2018,5,2,10,45,914.0,123.0,2.2,18.2,925.0,1002.61,744.04
2018,5,2,11,0,920.0,123.0,2.3,18.6,946.0,1025.95,758.45
2018,5,2,11,15,923.0,123.5,2.5,18.9,959.0,1043.46,770.51
2018,5,2,11,30,926.0,124.0,2.7,19.2,972.0,1057.39,780.31
2018,5,2,11,45,928.0,123.5,2.9,19.45,977.5,1065.64,786.6
2018,5,2,12,0,930.0,123.0,3.1,19.7,983.0,1070.18,790.55
2018,5,2,12,15,931.5,121.5,3.25,19.8,980.5,1069.44,791.11
2018,5,2,12,30,933.0,120.0,3.4,19.9,978.0,1064.94,789.31
2018,5,2,12,45,933.5,117.5,3.55,20.05,968.0,1054.65,783.61
2018,5,2,13,0,934.0,115.0,3.7,20.2,958.0,1040.62,775.49
2018,5,2,13,15,930.5,114.5,3.8,20.15,940.5,1021.1,763.96
2018,5,2,13,30,927.0,114.0,3.9,20.1,923.0,998.1,750.1
2018,5,2,13,45,922.0,112.5,3.95,20.1,897.5,969.32,731.84
2018,5,2,14,0,917.0,111.0,4.0,20.1,872.0,937.4,711.36
2018,5,2,14,15,909.5,109.0,4.05,19.95,840.0,899.81,687.25
2018,5,2,14,30,902.0,107.0,4.1,19.8,808.0,859.57,661.06
2018,5,2,14,45,891.5,105.5,4.15,19.65,770.0,815.04,631.53
2018,5,2,15,0,881.0,104.0,4.2,19.5,732.0,768.52,600.18
2018,5,2,15,15,867.5,101.5,4.2,19.5,688.5,717.13,564.34
2018,5,2,15,30,854.0,99.0,4.2,19.5,645.0,666.68,526.64
2018,5,2,15,45,836.0,95.5,4.35,18.85,597.0,608.89,483.93
2018,5,2,16,0,818.0,92.0,4.5,18.2,549.0,550.93,439.57
2018,5,2,16,15,794.5,88.5,4.55,17.65,498.5,490.37,391.0
2018,5,2,16,30,771.0,85.0,4.6,17.1,448.0,430.85,341.51
2018,5,2,16,45,738.5,80.5,4.6,16.6,395.0,368.21,287.86
2018,5,2,17,0,706.0,76.0,4.6,16.1,342.0,307.13,234.09
2018,5,2,17,15,659.5,70.5,4.45,15.45,289.5,245.32,179.31
2018,5,2,17,30,613.0,65.0,4.3,14.8,237.0,188.51,129.02
2018,5,2,17,45,544.5,57.5,4.15,14.15,187.0,131.91,81.97
2018,5,2,18,0,476.0,50.0,4.0,13.5,137.0,83.56,46.34
2018,5,2,18,15,370.0,40.5,3.85,12.95,95.0,41.01,23.05
2018,5,2,18,30,264.0,31.0,3.7,12.4,53.0,25.69,14.18
2018,5,2,18,45,146.5,18.0,3.5,11.8,29.0,17.16,0.0
2018,5,2,19,0,29.0,5.0,3.3,11.2,5.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,3.25,11.0,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,3,5,15,50.5,9.0,2.65,8.2,12.0,8.58,0.0
2018,5,3,5,30,101.0,18.0,2.9,8.7,24.0,14.13,0.0
2018,5,3,5,45,164.0,30.0,3.2,9.2,50.5,23.15,14.09
2018,5,3,6,0,227.0,42.0,3.5,9.7,77.0,45.13,26.48
2018,5,3,6,15,159.5,46.5,3.5,10.05,75.5,59.07,38.34
2018,5,3,6,30,92.0,51.0,3.5,10.4,74.0,62.9,44.79
2018,5,3,6,45,46.0,54.5,3.55,10.8,66.0,62.07,46.44
2018,5,3,7,0,0.0,58.0,3.6,11.2,58.0,53.92,41.02
2018,5,3,7,15,0.0,64.0,3.55,11.6,64.0,59.53,45.65
2018,5,3,7,30,0.0,70.0,3.5,12.0,70.0,65.13,50.2
2018,5,3,7,45,0.0,88.0,3.5,12.4,88.0,81.97,64.17
2018,5,3,8,0,0.0,106.0,3.5,12.8,106.0,98.85,77.98
2018,5,3,8,15,2.5,139.5,3.55,13.15,141.0,131.85,105.04
2018,5,3,8,30,5.0,173.0,3.6,13.5,176.0,165.34,132.09
2018,5,3,8,45,44.0,209.5,3.6,13.9,240.0,230.72,185.4
2018,5,3,9,0,83.0,246.0,3.6,14.3,304.0,297.01,238.48
2018,5,3,9,15,108.5,293.0,3.65,14.6,373.0,374.01,298.53
2018,5,3,9,30,134.0,340.0,3.7,14.9,442.0,447.13,354.32
2018,5,3,9,45,333.0,308.5,3.8,15.25,577.0,596.13,471.64
2018,5,3,10,0,532.0,277.0,3.9,15.6,712.0,759.23,594.74
2018,5,3,10,15,684.5,219.0,3.95,15.85,797.5,858.84,668.29
2018,5,3,10,30,837.0,161.0,4.0,16.1,883.0,956.0,734.78
2018,5,3,10,45,885.0,140.5,4.05,16.35,919.5,992.51,758.17
2018,5,3,11,0,933.0,120.0,4.1,16.6,956.0,1035.26,786.14
2018,5,3,11,15,937.0,120.0,4.1,16.8,969.5,1053.39,797.01
2018,5,3,11,30,941.0,120.0,4.1,17.0,983.0,1067.91,805.71
2018,5,3,11,45,943.5,119.0,4.15,17.15,988.5,1076.22,810.84
2018,5,3,12,0,946.0,118.0,4.2,17.3,994.0,1080.77,813.61
2018,5,3,12,15,946.5,117.0,4.25,17.4,991.5,1079.5,812.78
2018,5,3,12,30,947.0,116.0,4.3,17.5,989.0,1074.42,809.56
2018,5,3,12,45,946.5,115.0,4.3,17.6,979.0,1064.54,802.92
2018,5,3,13,0,946.0,114.0,4.3,17.7,969.0,1050.9,793.88
2018,5,3,13,15,942.5,112.5,4.35,17.75,950.5,1030.15,780.6
2018,5,3,13,30,939.0,111.0,4.4,17.8,932.0,1005.88,765.1
2018,5,3,13,45,934.0,110.0,4.4,17.85,907.0,977.34,746.3
2018,5,3,14,0,929.0,109.0,4.4,17.9,882.0,945.61,725.27
2018,5,3,14,15,910.5,112.0,4.4,17.85,846.0,903.36,697.06
2018,5,3,14,30,892.0,115.0,4.4,17.8,810.0,859.15,667.28
2018,5,3,14,45,882.5,111.0,4.4,17.7,770.5,813.26,636.12
2018,5,3,15,0,873.0,107.0,4.4,17.6,731.0,765.34,603.11
2018,5,3,15,15,854.5,102.5,4.4,17.6,683.0,708.82,563.07
2018,5,3,15,30,836.0,98.0,4.4,17.6,635.0,653.67,521.41
2018,5,3,15,45,829.0,95.5,4.3,17.25,594.5,604.5,483.38
2018,5,3,16,0,822.0,93.0,4.2,16.9,554.0,554.05,443.18
2018,5,3,16,15,790.0,90.5,4.1,16.5,500.0,490.1,391.4
2018,5,3,16,30,758.0,88.0,4.0,16.1,446.0,428.1,339.68
2018,5,3,16,45,706.0,85.5,3.95,15.7,388.5,359.75,281.73
2018,5,3,17,0,654.0,83.0,3.9,15.3,331.0,297.11,227.27
2018,5,3,17,15,633.5,75.0,3.8,14.65,286.0,242.88,178.39
2018,5,3,17,30,613.0,67.0,3.7,14.0,241.0,190.59,131.05
2018,5,3,17,45,545.0,59.5,3.6,13.35,190.5,134.06,83.99
2018,5,3,18,0,477.0,52.0,3.5,12.7,140.0,85.73,48.24
2018,5,3,18,15,370.5,41.5,3.45,12.1,97.0,42.15,23.95
2018,5,3,18,30,264.0,31.0,3.4,11.5,54.0,25.5,14.5
2018,5,3,18,45,147.5,18.0,3.4,10.9,29.5,17.16,0.0
2018,5,3,19,0,31.0,5.0,3.4,10.3,5.0,4.77,0.0
2018,5,3,19,15,15.5,2.5,3.4,10.05,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
