Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.85,8.55,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,8.6,4.0,3.81,0.0
2018,5,14,5,15,96.5,18.5,2.9,8.9,26.5,17.63,0.0
2018,5,14,5,30,179.0,33.0,3.0,9.2,49.0,25.91,15.24
2018,5,14,5,45,220.0,40.5,3.1,9.5,72.5,30.95,21.73
2018,5,14,6,0,261.0,48.0,3.2,9.8,96.0,55.08,33.04
2018,5,14,6,15,147.5,53.5,3.15,10.2,82.5,65.58,44.51
2018,5,14,6,30,34.0,59.0,3.1,10.6,69.0,61.01,45.79
2018,5,14,6,45,19.5,82.5,3.1,11.0,88.5,81.29,63.9
2018,5,14,7,0,5.0,106.0,3.1,11.4,108.0,99.65,79.84
2018,5,14,7,15,7.5,127.5,3.05,11.9,131.0,120.93,97.38
2018,5,14,7,30,10.0,149.0,3.0,12.4,154.0,142.62,115.01
2018,5,14,7,45,11.5,166.0,3.0,12.95,172.0,160.06,128.84
2018,5,14,8,0,13.0,183.0,3.0,13.5,190.0,177.7,142.65
2018,5,14,8,15,29.0,215.5,3.05,13.95,233.5,221.45,177.7
2018,5,14,8,30,45.0,248.0,3.1,14.4,277.0,264.93,211.99
2018,5,14,8,45,66.5,270.5,3.1,14.9,316.5,304.18,242.54
2018,5,14,9,0,88.0,293.0,3.1,15.4,356.0,345.4,274.26
2018,5,14,9,15,132.0,328.5,3.2,15.8,429.0,424.75,335.44
2018,5,14,9,30,176.0,364.0,3.3,16.2,502.0,501.82,393.52
2018,5,14,9,45,251.0,366.0,3.45,16.65,571.5,581.84,453.87
2018,5,14,10,0,326.0,368.0,3.6,17.1,641.0,659.23,511.25
2018,5,14,10,15,506.5,300.0,3.75,17.4,739.5,773.08,597.66
2018,5,14,10,30,687.0,232.0,3.9,17.7,838.0,889.35,683.3
2018,5,14,10,45,784.5,187.0,4.05,18.0,893.5,947.73,722.42
2018,5,14,11,0,882.0,142.0,4.2,18.3,949.0,1003.63,759.83
2018,5,14,11,15,885.0,142.5,4.3,18.45,961.5,1020.12,770.34
2018,5,14,11,30,888.0,143.0,4.4,18.6,974.0,1033.25,778.98
2018,5,14,11,45,890.0,143.0,4.55,18.75,979.5,1041.45,785.21
2018,5,14,12,0,892.0,143.0,4.7,18.9,985.0,1046.16,789.21
2018,5,14,12,15,890.0,143.0,4.8,18.9,981.0,1043.34,788.21
2018,5,14,12,30,888.0,143.0,4.9,18.9,977.0,1037.03,784.97
2018,5,14,12,45,884.0,143.5,5.0,18.85,966.5,1025.76,778.58
2018,5,14,13,0,880.0,144.0,5.1,18.8,956.0,1011.12,769.93
2018,5,14,13,15,877.0,142.5,5.15,18.65,938.5,992.18,758.24
2018,5,14,13,30,874.0,141.0,5.2,18.5,921.0,969.98,744.32
2018,5,14,13,45,869.0,139.5,5.25,18.35,897.0,942.81,726.88
2018,5,14,14,0,864.0,138.0,5.3,18.2,873.0,912.72,707.3
2018,5,14,14,15,857.0,135.5,5.3,17.95,842.0,882.6,687.57
2018,5,14,14,30,850.0,133.0,5.3,17.7,811.0,843.93,661.52
2018,5,14,14,45,840.0,130.0,5.35,17.45,774.0,800.12,631.74
2018,5,14,15,0,830.0,127.0,5.4,17.2,737.0,754.46,600.21
2018,5,14,15,15,815.5,124.0,5.4,17.2,694.5,704.05,563.05
2018,5,14,15,30,801.0,121.0,5.4,17.2,652.0,652.69,523.52
2018,5,14,15,45,784.0,117.0,5.35,16.45,606.0,598.15,481.88
2018,5,14,16,0,767.0,113.0,5.3,15.7,560.0,543.46,438.83
2018,5,14,16,15,745.5,108.0,5.2,15.2,511.0,485.05,391.03
2018,5,14,16,30,724.0,103.0,5.1,14.7,462.0,427.9,342.82
2018,5,14,16,45,694.0,97.5,5.05,14.25,411.5,368.17,291.25
2018,5,14,17,0,664.0,92.0,5.0,13.8,361.0,310.89,240.49
2018,5,14,17,15,621.0,85.5,4.85,13.25,309.5,251.87,187.96
2018,5,14,17,30,578.0,79.0,4.7,12.7,258.0,197.42,139.5
2018,5,14,17,45,517.0,71.0,4.6,12.15,209.0,143.66,94.11
2018,5,14,18,0,456.0,63.0,4.5,11.6,160.0,97.18,58.63
2018,5,14,18,15,364.0,52.5,4.25,11.2,117.0,53.55,32.19
2018,5,14,18,30,272.0,42.0,4.0,10.8,74.0,32.71,22.6
2018,5,14,18,45,162.5,27.0,3.8,10.35,43.5,21.37,7.3
2018,5,14,19,0,53.0,12.0,3.6,9.9,13.0,11.44,0.0
2018,5,14,19,15,26.5,6.0,3.55,9.75,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,4,45,8.5,2.0,1.85,8.55,2.0,0.0,0.0
2018,5,15,5,0,17.0,4.0,1.9,8.7,4.0,3.81,0.0
2018,5,15,5,15,63.5,14.0,2.15,9.2,19.0,10.98,0.0
2018,5,15,5,30,110.0,24.0,2.4,9.7,34.0,18.51,9.45
2018,5,15,5,45,183.0,34.0,2.65,10.15,63.0,25.74,17.12
2018,5,15,6,0,256.0,44.0,2.9,10.6,92.0,51.63,30.1
2018,5,15,6,15,146.0,46.5,2.9,11.05,75.5,59.37,39.1
2018,5,15,6,30,36.0,49.0,2.9,11.5,59.0,52.23,38.0
2018,5,15,6,45,19.0,76.5,2.85,11.9,82.0,75.74,58.95
2018,5,15,7,0,2.0,104.0,2.8,12.3,105.0,96.93,77.32
2018,5,15,7,15,6.5,132.0,2.75,12.75,135.0,124.69,100.2
2018,5,15,7,30,11.0,160.0,2.7,13.2,165.0,153.19,123.35
2018,5,15,7,45,39.5,194.0,2.6,13.65,215.5,201.16,162.09
2018,5,15,8,0,68.0,228.0,2.5,14.1,266.0,251.35,202.06
2018,5,15,8,15,243.5,228.5,2.5,14.55,382.5,365.21,293.63
2018,5,15,8,30,419.0,229.0,2.5,15.0,499.0,494.76,394.92
2018,5,15,8,45,618.0,176.5,2.5,15.5,605.0,602.84,478.37
2018,5,15,9,0,817.0,124.0,2.5,16.0,711.0,721.98,567.78
2018,5,15,9,15,827.5,128.0,2.55,16.4,749.5,769.57,599.26
2018,5,15,9,30,838.0,132.0,2.6,16.8,788.0,815.51,629.66
2018,5,15,9,45,836.5,138.5,2.7,17.2,817.0,852.07,653.5
2018,5,15,10,0,835.0,145.0,2.8,17.6,846.0,885.74,675.25
2018,5,15,10,15,857.0,139.0,2.9,17.95,878.0,918.42,696.35
2018,5,15,10,30,879.0,133.0,3.0,18.3,910.0,955.24,720.15
2018,5,15,10,45,883.0,134.5,3.15,18.6,929.5,980.21,736.36
2018,5,15,11,0,887.0,136.0,3.3,18.9,949.0,1002.02,750.54
2018,5,15,11,15,890.0,136.0,3.45,19.15,961.0,1018.07,761.09
2018,5,15,11,30,893.0,136.0,3.6,19.4,973.0,1030.74,769.48
2018,5,15,11,45,894.5,136.0,3.8,19.6,978.0,1038.47,775.19
2018,5,15,12,0,896.0,136.0,4.0,19.8,983.0,1042.69,778.66
2018,5,15,12,15,896.5,135.0,4.15,19.85,980.5,1041.39,778.64
2018,5,15,12,30,897.0,134.0,4.3,19.9,978.0,1036.55,776.36
2018,5,15,12,45,896.5,132.0,4.45,19.95,968.0,1026.2,770.53
2018,5,15,13,0,896.0,130.0,4.6,20.0,958.0,1012.36,762.86
2018,5,15,13,15,892.0,129.0,4.7,19.85,940.0,992.7,751.37
2018,5,15,13,30,888.0,128.0,4.8,19.7,922.0,969.79,737.62
2018,5,15,13,45,882.0,126.5,4.9,19.55,897.0,941.4,719.99
2018,5,15,14,0,876.0,125.0,5.0,19.4,872.0,910.11,700.17
2018,5,15,14,15,867.0,124.5,5.05,19.1,841.0,874.51,677.17
2018,5,15,14,30,858.0,124.0,5.1,18.8,810.0,836.52,652.24
2018,5,15,14,45,844.0,122.5,5.15,18.45,771.5,795.36,624.82
2018,5,15,15,0,830.0,121.0,5.2,18.1,733.0,748.19,592.58
2018,5,15,15,15,816.0,118.5,5.2,18.1,691.0,698.73,556.51
2018,5,15,15,30,802.0,116.0,5.2,18.1,649.0,648.28,517.85
2018,5,15,15,45,786.5,111.5,5.2,17.1,603.5,594.18,477.35
2018,5,15,16,0,771.0,107.0,5.2,16.1,558.0,539.79,435.21
2018,5,15,16,15,748.0,103.5,5.1,15.55,509.5,482.62,388.47
2018,5,15,16,30,725.0,100.0,5.0,15.0,461.0,425.56,340.46
2018,5,15,16,45,694.5,95.0,4.95,14.45,410.5,366.15,289.33
2018,5,15,17,0,664.0,90.0,4.9,13.9,360.0,309.24,239.03
2018,5,15,17,15,622.5,83.5,4.8,13.45,309.0,250.68,186.83
2018,5,15,17,30,581.0,77.0,4.7,13.0,258.0,196.51,138.52
2018,5,15,17,45,522.0,69.0,4.55,12.55,209.5,142.89,93.12
2018,5,15,18,0,463.0,61.0,4.4,12.1,161.0,96.28,57.42
2018,5,15,18,15,376.5,51.5,4.2,11.8,118.5,54.6,32.57
2018,5,15,18,30,290.0,42.0,4.0,11.5,76.0,32.66,22.58
2018,5,15,18,45,175.5,27.0,3.85,11.2,45.0,21.33,8.14
2018,5,15,19,0,61.0,12.0,3.7,10.9,14.0,11.44,0.0
2018,5,15,19,15,30.5,6.0,3.55,10.75,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,2.5,2.15,8.8,2.5,0.0,0.0
2018,5,16,5,0,8.0,5.0,2.2,9.0,5.0,4.77,0.0
2018,5,16,5,15,45.0,19.0,2.45,9.5,23.0,15.83,0.0
2018,5,16,5,30,82.0,33.0,2.7,10.0,41.0,27.03,16.6
2018,5,16,5,45,178.5,48.5,2.95,10.5,78.5,39.15,28.93
2018,5,16,6,0,275.0,64.0,3.2,11.0,116.0,69.77,44.81
2018,5,16,6,15,347.0,75.0,3.2,11.45,161.0,107.59,71.24
2018,5,16,6,30,419.0,86.0,3.2,11.9,206.0,153.97,108.07
2018,5,16,6,45,473.0,95.5,3.2,12.35,256.5,203.12,150.09
2018,5,16,7,0,527.0,105.0,3.2,12.8,307.0,260.18,199.53
2018,5,16,7,15,617.5,102.0,3.2,13.25,371.0,322.59,252.68
2018,5,16,7,30,708.0,99.0,3.2,13.7,435.0,394.46,313.18
2018,5,16,7,45,635.0,128.5,3.15,14.15,455.0,430.06,344.43
2018,5,16,8,0,562.0,158.0,3.1,14.6,475.0,456.55,366.54
2018,5,16,8,15,535.5,182.5,3.15,15.0,505.0,493.71,395.92
2018,5,16,8,30,509.0,207.0,3.2,15.4,535.0,529.75,423.22
2018,5,16,8,45,474.0,230.0,3.2,15.85,552.0,554.92,441.13
2018,5,16,9,0,439.0,253.0,3.2,16.3,569.0,575.73,455.14
2018,5,16,9,15,526.0,239.5,3.25,16.55,638.0,649.47,511.07
2018,5,16,9,30,613.0,226.0,3.3,16.8,707.0,731.06,571.24
2018,5,16,9,45,493.5,283.0,3.4,17.1,680.5,709.0,551.07
2018,5,16,10,0,374.0,340.0,3.5,17.4,654.0,672.11,520.52
2018,5,16,10,15,308.5,375.5,3.55,17.55,640.0,661.47,510.36
2018,5,16,10,30,243.0,411.0,3.6,17.7,626.0,646.18,496.53
2018,5,16,10,45,424.5,348.5,3.6,17.85,734.0,770.46,590.71
2018,5,16,11,0,606.0,286.0,3.6,18.0,842.0,893.84,680.73
2018,5,16,11,15,671.5,253.0,3.55,18.1,877.0,935.52,709.65
2018,5,16,11,30,737.0,220.0,3.5,18.2,912.0,975.04,735.36
2018,5,16,11,45,462.0,303.0,3.45,18.35,737.5,787.77,600.09
2018,5,16,12,0,187.0,386.0,3.4,18.5,563.0,578.58,442.79
2018,5,16,12,15,133.0,406.0,3.45,18.6,531.5,544.65,417.0
2018,5,16,12,30,79.0,426.0,3.5,18.7,500.0,499.91,382.23
2018,5,16,12,45,86.0,416.0,3.5,18.8,496.0,495.63,379.62
2018,5,16,13,0,93.0,406.0,3.5,18.9,492.0,490.79,376.44
2018,5,16,13,15,54.0,338.0,3.6,18.9,387.5,382.78,295.29
2018,5,16,13,30,15.0,270.0,3.7,18.9,283.0,269.95,208.57
2018,5,16,13,45,33.5,317.0,3.75,18.9,345.5,339.65,263.16
2018,5,16,14,0,52.0,364.0,3.8,18.9,408.0,401.49,310.63
2018,5,16,14,15,41.5,338.0,3.85,18.75,372.5,364.25,282.52
2018,5,16,14,30,31.0,312.0,3.9,18.6,337.0,327.73,255.0
2018,5,16,14,45,31.5,297.0,4.0,18.45,321.5,311.48,243.25
2018,5,16,15,0,32.0,282.0,4.1,18.3,306.0,295.16,231.29
2018,5,16,15,15,117.0,283.5,4.1,18.3,363.0,359.33,283.74
2018,5,16,15,30,202.0,285.0,4.1,18.3,420.0,409.45,324.09
2018,5,16,15,45,373.5,229.0,4.15,17.75,456.5,451.85,360.13
2018,5,16,16,0,545.0,173.0,4.2,17.2,493.0,476.33,380.66
2018,5,16,16,15,644.5,135.5,4.2,16.8,481.5,461.64,368.28
2018,5,16,16,30,744.0,98.0,4.2,16.4,470.0,432.26,342.59
2018,5,16,16,45,717.0,92.5,4.2,15.95,419.5,372.73,291.78
2018,5,16,17,0,690.0,87.0,4.2,15.5,369.0,315.28,241.39
2018,5,16,17,15,650.5,80.5,4.15,15.0,317.5,255.81,188.82
2018,5,16,17,30,611.0,74.0,4.1,14.5,266.0,200.46,139.74
2018,5,16,17,45,555.0,66.5,4.05,13.95,217.0,146.0,93.74
2018,5,16,18,0,499.0,59.0,4.0,13.4,168.0,98.14,57.14
2018,5,16,18,15,413.0,49.5,3.8,12.85,124.0,54.22,31.14
2018,5,16,18,30,327.0,40.0,3.6,12.3,80.0,32.21,22.19
2018,5,16,18,45,207.0,26.5,3.4,11.8,48.0,20.89,8.56
2018,5,16,19,0,87.0,13.0,3.2,11.3,16.0,12.39,0.0
2018,5,16,19,15,43.5,6.5,3.1,11.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,1.65,8.15,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,1.7,8.4,8.0,7.63,0.0
2018,5,17,5,15,140.0,22.0,2.05,9.1,33.5,17.57,0.0
2018,5,17,5,30,243.0,36.0,2.4,9.8,59.0,28.27,17.85
2018,5,17,5,45,338.5,46.5,2.7,10.5,99.5,36.99,27.07
2018,5,17,6,0,434.0,57.0,3.0,11.2,140.0,74.79,43.62
2018,5,17,6,15,499.0,64.5,3.05,11.8,187.5,117.94,73.18
2018,5,17,6,30,564.0,72.0,3.1,12.4,235.0,168.93,114.28
2018,5,17,6,45,609.5,78.0,3.15,13.0,285.5,221.37,160.1
2018,5,17,7,0,655.0,84.0,3.2,13.6,336.0,278.79,210.89
2018,5,17,7,15,687.5,89.5,3.15,14.15,387.0,335.75,261.2
2018,5,17,7,30,720.0,95.0,3.1,14.7,438.0,395.6,312.65
2018,5,17,7,45,744.5,98.5,3.05,15.25,487.0,453.15,360.84
2018,5,17,8,0,769.0,102.0,3.0,15.8,536.0,510.94,407.62
2018,5,17,8,15,788.0,105.0,3.0,16.25,583.0,566.12,451.12
2018,5,17,8,30,807.0,108.0,3.0,16.7,630.0,621.46,493.37
2018,5,17,8,45,821.5,110.5,2.95,17.1,673.0,673.14,531.52
2018,5,17,9,0,836.0,113.0,2.9,17.5,716.0,723.99,567.48
2018,5,17,9,15,848.0,115.0,2.95,17.9,754.5,767.99,596.94
2018,5,17,9,30,860.0,117.0,3.0,18.3,793.0,813.17,626.88
2018,5,17,9,45,870.5,117.5,3.0,18.75,826.5,853.77,652.79
2018,5,17,10,0,881.0,118.0,3.0,19.2,860.0,892.18,676.89
2018,5,17,10,15,887.0,119.0,3.1,19.55,886.0,924.65,697.67
2018,5,17,10,30,893.0,120.0,3.2,19.9,912.0,954.28,716.49
2018,5,17,10,45,896.5,122.0,3.3,20.25,931.5,979.55,732.34
2018,5,17,11,0,900.0,124.0,3.4,20.6,951.0,1001.59,746.06
2018,5,17,11,15,902.0,124.5,3.5,20.85,963.0,1017.32,755.93
2018,5,17,11,30,904.0,125.0,3.6,21.1,975.0,1029.6,763.64
2018,5,17,11,45,904.5,125.5,3.75,21.3,979.5,1036.89,768.66
2018,5,17,12,0,905.0,126.0,3.9,21.5,984.0,1040.65,771.46
2018,5,17,12,15,906.5,124.0,4.05,21.55,981.5,1039.34,771.46
2018,5,17,12,30,908.0,122.0,4.2,21.6,979.0,1034.47,769.2
2018,5,17,12,45,909.0,119.5,4.4,21.6,969.5,1025.02,764.4
2018,5,17,13,0,910.0,117.0,4.6,21.6,960.0,1012.01,757.72
2018,5,17,13,15,906.5,116.0,4.75,21.45,942.5,992.66,746.93
2018,5,17,13,30,903.0,115.0,4.9,21.3,925.0,969.99,733.8
2018,5,17,13,45,898.0,113.5,5.05,21.2,900.5,942.24,716.87
2018,5,17,14,0,893.0,112.0,5.2,21.1,876.0,911.49,697.66
2018,5,17,14,15,886.0,110.0,5.3,20.8,845.0,875.68,674.87
2018,5,17,14,30,879.0,108.0,5.4,20.5,814.0,837.31,649.97
2018,5,17,14,45,869.5,105.5,5.5,20.2,777.0,794.12,621.22
2018,5,17,15,0,860.0,103.0,5.6,19.9,740.0,748.99,590.6
2018,5,17,15,15,847.0,101.5,5.6,19.9,698.5,700.69,556.11
2018,5,17,15,30,834.0,100.0,5.6,19.9,657.0,652.92,519.54
2018,5,17,15,45,818.5,96.5,5.6,19.05,611.5,598.5,478.55
2018,5,17,16,0,803.0,93.0,5.6,18.2,566.0,543.71,435.91
2018,5,17,16,15,782.0,90.0,5.55,17.7,517.5,486.57,389.31
2018,5,17,16,30,761.0,87.0,5.5,17.2,469.0,430.21,341.9
2018,5,17,16,45,732.0,83.0,5.4,16.7,418.5,370.79,290.69
2018,5,17,17,0,703.0,79.0,5.3,16.2,368.0,312.21,238.96
2018,5,17,17,15,663.0,74.0,5.15,15.65,317.0,253.41,186.59
2018,5,17,17,30,623.0,69.0,5.0,15.1,266.0,198.73,137.84
2018,5,17,17,45,565.0,62.5,4.85,14.55,217.0,144.23,91.73
2018,5,17,18,0,507.0,56.0,4.7,14.0,168.0,96.51,55.29
2018,5,17,18,15,419.0,48.0,4.55,13.6,124.5,53.38,30.01
2018,5,17,18,30,331.0,40.0,4.4,13.2,81.0,32.05,22.02
2018,5,17,18,45,210.0,27.0,4.2,12.75,49.0,21.26,9.36
2018,5,17,19,0,89.0,14.0,4.0,12.3,17.0,13.34,0.0
2018,5,17,19,15,44.5,7.0,3.95,12.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,4,45,16.5,4.0,2.85,9.85,4.0,0.0,0.0
2018,5,18,5,0,33.0,8.0,2.9,10.0,8.0,7.63,0.0
2018,5,18,5,15,133.0,22.5,3.1,10.4,34.0,17.94,0.0
2018,5,18,5,30,233.0,37.0,3.3,10.8,60.0,29.03,18.56
2018,5,18,5,45,331.5,47.5,3.5,11.2,101.0,36.6,26.67
2018,5,18,6,0,430.0,58.0,3.7,11.6,142.0,75.69,44.38
2018,5,18,6,15,300.0,80.0,3.75,12.0,146.5,106.52,72.29
2018,5,18,6,30,170.0,102.0,3.8,12.4,151.0,123.19,92.56
2018,5,18,6,45,148.5,128.5,3.85,12.85,177.5,153.76,120.07
2018,5,18,7,0,127.0,155.0,3.9,13.3,204.0,181.79,144.86
2018,5,18,7,15,181.0,175.0,3.85,13.75,256.0,228.75,183.18
2018,5,18,7,30,235.0,195.0,3.8,14.2,308.0,283.88,228.12
2018,5,18,7,45,341.5,195.0,3.8,14.65,378.5,349.32,281.04
2018,5,18,8,0,448.0,195.0,3.8,15.1,449.0,429.29,345.12
2018,5,18,8,15,616.5,157.0,3.8,15.6,538.5,518.14,416.0
2018,5,18,8,30,785.0,119.0,3.8,16.1,628.0,618.52,494.51
2018,5,18,8,45,816.0,115.5,3.75,16.55,676.0,674.27,536.15
2018,5,18,9,0,847.0,112.0,3.7,17.0,724.0,730.6,576.77
2018,5,18,9,15,860.0,113.0,3.7,17.4,763.0,774.84,606.48
2018,5,18,9,30,873.0,114.0,3.7,17.8,802.0,820.25,636.67
2018,5,18,9,45,884.0,114.0,3.75,18.2,835.5,861.17,663.53
2018,5,18,10,0,895.0,114.0,3.8,18.6,869.0,899.92,688.61
2018,5,18,10,15,901.5,115.0,3.8,18.95,895.5,933.21,709.56
2018,5,18,10,30,908.0,116.0,3.8,19.3,922.0,963.65,728.43
2018,5,18,10,45,844.5,157.5,3.85,19.65,920.0,972.84,733.11
2018,5,18,11,0,781.0,199.0,3.9,20.0,918.0,969.2,729.34
2018,5,18,11,15,821.5,178.0,4.0,20.2,943.0,1000.03,749.87
2018,5,18,11,30,862.0,157.0,4.1,20.4,968.0,1018.92,762.08
2018,5,18,11,45,894.5,137.5,4.2,20.6,983.0,1038.28,774.76
2018,5,18,12,0,927.0,118.0,4.3,20.8,998.0,1054.12,785.14
2018,5,18,12,15,924.0,119.5,4.4,20.8,994.5,1051.81,784.13
2018,5,18,12,30,921.0,121.0,4.5,20.8,991.0,1045.9,781.13
2018,5,18,12,45,915.0,123.5,4.65,20.8,980.0,1034.47,775.18
2018,5,18,13,0,909.0,126.0,4.8,20.8,969.0,1019.61,766.93
2018,5,18,13,15,846.5,160.0,4.9,20.65,933.5,986.65,746.3
2018,5,18,13,30,784.0,194.0,5.0,20.5,898.0,944.33,719.07
2018,5,18,13,45,777.5,191.5,5.1,20.3,874.0,916.44,701.8
2018,5,18,14,0,771.0,189.0,5.2,20.1,850.0,885.98,682.45
2018,5,18,14,15,760.5,185.0,5.2,19.8,817.0,851.72,659.9
2018,5,18,14,30,750.0,181.0,5.2,19.5,784.0,811.57,632.93
2018,5,18,14,45,699.5,192.0,5.25,19.2,734.0,753.35,591.51
2018,5,18,15,0,649.0,203.0,5.3,18.9,684.0,696.49,549.73
2018,5,18,15,15,722.5,160.5,5.3,18.9,667.5,676.03,536.27
2018,5,18,15,30,796.0,118.0,5.3,18.9,651.0,646.32,514.95
2018,5,18,15,45,740.5,124.0,5.35,17.95,592.5,578.87,463.84
2018,5,18,16,0,685.0,130.0,5.4,17.0,534.0,514.83,414.04
2018,5,18,16,15,708.5,113.0,5.4,16.5,499.5,471.96,379.14
2018,5,18,16,30,732.0,96.0,5.4,16.0,465.0,426.37,340.38
2018,5,18,16,45,710.0,92.0,5.45,15.5,418.5,370.05,291.69
2018,5,18,17,0,688.0,88.0,5.5,15.0,372.0,316.22,243.73
2018,5,18,17,15,647.0,82.0,5.35,14.45,320.5,257.0,190.97
2018,5,18,17,30,606.0,76.0,5.2,13.9,269.0,202.05,141.98
2018,5,18,17,45,548.0,69.0,5.1,13.4,220.0,148.04,96.15
2018,5,18,18,0,490.0,62.0,5.0,12.9,171.0,100.87,59.88
2018,5,18,18,15,401.0,52.5,4.85,12.5,126.5,57.32,33.71
2018,5,18,18,30,312.0,43.0,4.7,12.1,82.0,33.32,23.28
2018,5,18,18,45,198.5,29.5,4.5,11.7,50.5,23.26,11.39
2018,5,18,19,0,85.0,16.0,4.3,11.3,19.0,15.25,0.0
2018,5,18,19,15,42.5,8.0,4.25,11.1,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,14.0,4.0,4.3,9.85,4.0,0.0,0.0
2018,5,19,5,0,28.0,8.0,4.3,9.9,8.0,7.63,0.0
2018,5,19,5,15,118.5,23.5,4.4,10.1,34.0,18.73,0.0
2018,5,19,5,30,209.0,39.0,4.5,10.3,60.0,30.6,20.06
2018,5,19,5,45,303.5,51.0,4.6,10.55,100.5,39.57,29.39
2018,5,19,6,0,398.0,63.0,4.7,10.8,141.0,77.06,46.72
2018,5,19,6,15,463.5,72.0,4.75,11.1,188.5,121.0,77.64
2018,5,19,6,30,529.0,81.0,4.8,11.4,236.0,171.33,118.51
2018,5,19,6,45,575.5,88.5,4.85,11.75,286.5,223.34,164.22
2018,5,19,7,0,622.0,96.0,4.9,12.1,337.0,280.5,215.21
2018,5,19,7,15,660.0,101.0,4.95,12.6,389.0,337.07,265.66
2018,5,19,7,30,698.0,106.0,5.0,13.1,441.0,397.18,318.14
2018,5,19,7,45,728.0,108.5,5.05,13.55,491.5,454.27,367.15
2018,5,19,8,0,758.0,111.0,5.1,14.0,542.0,513.89,416.85
2018,5,19,8,15,774.5,116.0,5.1,14.45,588.5,568.99,461.46
2018,5,19,8,30,791.0,121.0,5.1,14.9,635.0,624.06,504.74
2018,5,19,8,45,815.0,120.5,5.15,15.35,681.0,678.37,546.62
2018,5,19,9,0,839.0,120.0,5.2,15.8,727.0,732.69,587.29
2018,5,19,9,15,851.5,122.0,5.25,16.15,766.5,780.46,620.85
2018,5,19,9,30,864.0,124.0,5.3,16.5,806.0,822.61,649.89
2018,5,19,9,45,874.0,125.5,5.35,16.8,839.5,863.86,678.17
2018,5,19,10,0,884.0,127.0,5.4,17.1,873.0,902.89,704.61
2018,5,19,10,15,889.5,129.5,5.5,17.3,900.0,936.44,727.54
2018,5,19,10,30,895.0,132.0,5.6,17.5,927.0,967.11,748.41
2018,5,19,10,45,897.5,134.5,5.65,17.7,946.5,991.91,764.81
2018,5,19,11,0,900.0,137.0,5.7,17.9,966.0,1013.44,778.95
2018,5,19,11,15,901.0,139.0,5.8,17.95,978.5,1029.64,790.24
2018,5,19,11,30,902.0,141.0,5.9,18.0,991.0,1042.38,799.25
2018,5,19,11,45,900.5,143.0,5.95,18.05,995.0,1049.12,803.85
2018,5,19,12,0,899.0,145.0,6.0,18.1,999.0,1052.33,806.15
2018,5,19,12,15,897.0,146.0,6.05,18.05,996.5,1050.54,805.41
2018,5,19,12,30,895.0,147.0,6.1,18.0,994.0,1045.25,802.36
2018,5,19,12,45,890.5,148.5,6.15,17.95,983.5,1034.51,795.62
2018,5,19,13,0,886.0,150.0,6.2,17.9,973.0,1020.41,786.62
2018,5,19,13,15,881.0,149.5,6.2,17.75,955.0,1000.6,773.65
2018,5,19,13,30,876.0,149.0,6.2,17.6,937.0,977.61,758.49
2018,5,19,13,45,868.0,149.0,6.2,17.5,912.0,956.28,744.39
2018,5,19,14,0,860.0,149.0,6.2,17.4,887.0,924.71,722.92
2018,5,19,14,15,852.5,146.5,6.2,17.2,856.0,888.44,698.25
2018,5,19,14,30,845.0,144.0,6.2,17.0,825.0,849.73,671.65
2018,5,19,14,45,835.0,141.5,6.15,16.8,788.5,806.84,641.51
2018,5,19,15,0,825.0,139.0,6.1,16.6,752.0,762.12,609.77
2018,5,19,15,15,810.5,135.5,6.1,16.6,709.5,711.66,571.79
2018,5,19,15,30,796.0,132.0,6.1,16.6,667.0,660.26,531.93
2018,5,19,15,45,777.0,128.5,6.0,16.05,620.5,605.47,489.32
2018,5,19,16,0,758.0,125.0,5.9,15.5,574.0,550.49,445.42
2018,5,19,16,15,730.0,122.0,5.85,15.05,524.0,491.76,397.27
2018,5,19,16,30,702.0,119.0,5.8,14.6,474.0,434.63,349.09
2018,5,19,16,45,664.0,114.5,5.75,14.15,422.0,374.04,297.02
2018,5,19,17,0,626.0,110.0,5.7,13.7,370.0,316.83,246.71
2018,5,19,17,15,576.0,104.0,5.6,13.15,318.5,258.58,195.4
2018,5,19,17,30,526.0,98.0,5.5,12.6,267.0,203.97,147.45
2018,5,19,17,45,455.5,89.5,5.4,12.05,217.0,151.19,103.44
2018,5,19,18,0,385.0,81.0,5.3,11.5,167.0,106.58,69.44
2018,5,19,18,15,294.0,67.5,5.15,11.1,123.5,65.25,42.98
2018,5,19,18,30,203.0,54.0,5.0,10.7,80.0,43.09,31.99
2018,5,19,18,45,117.5,35.5,4.85,10.35,49.0,28.79,16.11
2018,5,19,19,0,32.0,17.0,4.7,10.0,18.0,16.2,0.0
2018,5,19,19,15,16.0,8.5,4.65,9.95,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,45,7.5,4.0,3.95,9.8,4.0,0.0,0.0
2018,5,20,5,0,15.0,8.0,4.0,9.8,8.0,7.63,0.0
2018,5,20,5,15,49.0,18.5,4.05,9.95,23.0,15.5,0.0
2018,5,20,5,30,83.0,29.0,4.1,10.1,38.0,24.0,14.66
2018,5,20,5,45,48.5,31.5,4.15,10.2,37.5,28.0,19.23
2018,5,20,6,0,14.0,34.0,4.2,10.3,37.0,32.75,22.12
2018,5,20,6,15,7.0,47.0,4.2,10.45,48.5,44.53,32.67
2018,5,20,6,30,0.0,60.0,4.2,10.6,60.0,55.8,42.78
2018,5,20,6,45,14.0,97.0,4.2,10.75,102.5,92.92,74.11
2018,5,20,7,0,28.0,134.0,4.2,10.9,145.0,132.25,107.07
2018,5,20,7,15,39.5,160.0,4.15,11.1,178.0,162.77,132.36
2018,5,20,7,30,51.0,186.0,4.1,11.3,211.0,194.87,158.75
2018,5,20,7,45,55.0,204.5,4.1,11.45,234.0,217.92,177.48
2018,5,20,8,0,59.0,223.0,4.1,11.6,257.0,241.41,196.37
2018,5,20,8,15,144.5,256.0,4.1,11.7,348.0,329.84,268.51
2018,5,20,8,30,230.0,289.0,4.1,11.8,439.0,423.88,343.85
2018,5,20,8,45,290.0,296.0,4.05,11.9,498.0,488.5,394.66
2018,5,20,9,0,350.0,303.0,4.0,12.0,557.0,553.48,445.22
2018,5,20,9,15,427.0,293.0,4.05,12.1,619.0,624.88,500.57
2018,5,20,9,30,504.0,283.0,4.1,12.2,681.0,695.83,554.79
2018,5,20,9,45,520.5,290.5,4.15,12.3,716.5,737.26,584.95
2018,5,20,10,0,537.0,298.0,4.2,12.4,752.0,778.05,614.52
2018,5,20,10,15,553.0,303.5,4.25,12.7,783.5,815.5,640.92
2018,5,20,10,30,569.0,309.0,4.3,13.0,815.0,851.75,666.22
2018,5,20,10,45,606.5,300.5,4.35,13.3,850.5,893.48,695.94
2018,5,20,11,0,644.0,292.0,4.4,13.6,886.0,934.05,724.54
2018,5,20,11,15,656.0,281.0,4.45,14.1,893.0,945.62,731.69
2018,5,20,11,30,668.0,270.0,4.5,14.6,900.0,954.57,737.23
2018,5,20,11,45,552.5,325.0,4.55,15.1,848.0,898.38,692.96
2018,5,20,12,0,437.0,380.0,4.6,15.6,796.0,839.78,646.95
2018,5,20,12,15,529.5,342.0,4.65,16.0,844.5,893.92,687.93
2018,5,20,12,30,622.0,304.0,4.7,16.4,893.0,945.29,725.77
2018,5,20,12,45,729.0,239.5,4.75,16.75,922.5,981.21,752.33
2018,5,20,13,0,836.0,175.0,4.8,17.1,952.0,1004.97,768.33
2018,5,20,13,15,736.5,229.5,4.9,17.05,905.0,955.62,735.22
2018,5,20,13,30,637.0,284.0,5.0,17.0,858.0,900.05,695.76
2018,5,20,13,45,513.5,327.5,5.1,16.95,782.0,812.55,631.19
2018,5,20,14,0,390.0,371.0,5.2,16.9,706.0,723.01,563.99
2018,5,20,14,15,416.0,343.5,5.3,16.4,689.5,710.73,558.17
2018,5,20,14,30,442.0,316.0,5.4,15.9,673.0,688.85,544.8
2018,5,20,14,45,559.5,254.0,5.45,15.4,684.5,701.64,559.34
2018,5,20,15,0,677.0,192.0,5.5,14.9,696.0,706.21,567.04
2018,5,20,15,15,622.5,197.0,5.5,14.9,640.0,641.72,516.96
2018,5,20,15,30,568.0,202.0,5.5,14.9,584.0,577.64,466.73
2018,5,20,15,45,611.5,173.5,5.55,13.75,559.0,549.49,447.08
2018,5,20,16,0,655.0,145.0,5.6,12.6,534.0,513.05,419.57
2018,5,20,16,15,602.0,144.0,5.5,12.25,478.0,448.94,366.51
2018,5,20,16,30,549.0,143.0,5.4,11.9,422.0,386.96,314.36
2018,5,20,16,45,468.5,141.5,5.3,11.6,362.0,321.02,258.47
2018,5,20,17,0,388.0,140.0,5.2,11.3,302.0,263.35,209.31
2018,5,20,17,15,360.5,123.5,5.05,11.15,258.5,215.37,167.07
2018,5,20,17,30,333.0,107.0,4.9,11.0,215.0,170.45,127.49
2018,5,20,17,45,349.0,92.0,4.75,10.85,187.5,136.95,96.53
2018,5,20,18,0,365.0,77.0,4.6,10.7,160.0,101.53,66.15
2018,5,20,18,15,281.5,65.0,4.4,10.6,119.5,63.01,41.34
2018,5,20,18,30,198.0,53.0,4.2,10.5,79.0,42.39,31.49
2018,5,20,18,45,113.5,34.5,4.05,10.45,48.0,28.08,16.05
2018,5,20,19,0,29.0,16.0,3.9,10.4,17.0,15.25,0.0
2018,5,20,19,15,14.5,8.0,3.75,10.35,8.5,7.63,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.5,1.6,9.45,4.5,0.0,0.0
2018,5,21,5,0,20.0,9.0,1.7,9.6,9.0,8.58,0.0
2018,5,21,5,15,95.0,26.0,1.8,9.85,35.0,21.33,0.75
2018,5,21,5,30,170.0,43.0,1.9,10.1,61.0,34.71,23.85
2018,5,21,5,45,260.5,57.0,2.0,10.35,101.0,44.61,33.98
2018,5,21,6,0,351.0,71.0,2.1,10.6,141.0,81.17,51.79
2018,5,21,6,15,417.0,81.5,2.1,11.0,188.0,122.53,80.88
2018,5,21,6,30,483.0,92.0,2.1,11.4,235.0,171.64,120.3
2018,5,21,6,45,532.0,100.0,2.1,11.75,285.0,223.72,165.11
2018,5,21,7,0,581.0,108.0,2.1,12.1,335.0,279.53,213.72
2018,5,21,7,15,618.0,114.0,2.05,12.65,386.0,334.34,261.27
2018,5,21,7,30,655.0,120.0,2.0,13.2,437.0,392.64,310.53
2018,5,21,7,45,683.5,124.5,1.95,13.75,486.5,448.65,356.63
2018,5,21,8,0,712.0,129.0,1.9,14.3,536.0,506.56,402.65
2018,5,21,8,15,734.5,132.5,1.9,14.9,583.0,561.61,445.05
2018,5,21,8,30,757.0,136.0,1.9,15.5,630.0,617.3,486.53
2018,5,21,8,45,774.5,139.0,1.95,16.1,673.5,668.85,523.99
2018,5,21,9,0,792.0,142.0,2.0,16.7,717.0,720.23,560.29
2018,5,21,9,15,813.0,139.5,2.05,17.25,757.0,768.06,592.55
2018,5,21,9,30,834.0,137.0,2.1,17.8,797.0,815.05,622.95
2018,5,21,9,45,854.5,131.5,2.2,18.35,832.0,852.59,646.85
2018,5,21,10,0,875.0,126.0,2.3,18.9,867.0,893.14,672.66
2018,5,21,10,15,881.0,128.0,2.4,19.35,893.5,926.32,693.49
2018,5,21,10,30,887.0,130.0,2.5,19.8,920.0,956.69,712.41
2018,5,21,10,45,890.5,131.0,2.6,20.3,939.0,980.73,726.96
2018,5,21,11,0,894.0,132.0,2.7,20.8,958.0,1001.59,739.45
2018,5,21,11,15,896.0,133.0,2.85,21.15,970.0,1017.68,749.76
2018,5,21,11,30,898.0,134.0,3.0,21.5,982.0,1030.37,757.93
2018,5,21,11,45,898.0,135.0,3.1,21.85,986.5,1037.62,762.19
2018,5,21,12,0,898.0,136.0,3.2,22.2,991.0,1041.37,764.31
2018,5,21,12,15,895.0,137.0,3.35,22.4,987.5,1038.61,763.15
2018,5,21,12,30,892.0,138.0,3.5,22.6,984.0,1032.39,759.82
2018,5,21,12,45,887.0,139.0,3.7,22.8,972.5,1020.76,753.35
2018,5,21,13,0,882.0,140.0,3.9,23.0,961.0,1005.81,744.66
2018,5,21,13,15,877.0,139.0,4.1,22.95,942.5,985.64,733.17
2018,5,21,13,30,872.0,138.0,4.3,22.9,924.0,962.34,719.47
2018,5,21,13,45,865.0,136.5,4.45,22.85,899.0,933.69,701.69
2018,5,21,14,0,858.0,135.0,4.6,22.8,874.0,902.26,682.37
2018,5,21,14,15,849.0,133.5,4.75,22.5,842.5,866.51,660.42
2018,5,21,14,30,840.0,132.0,4.9,22.2,811.0,833.07,639.74
2018,5,21,14,45,829.0,129.5,5.05,21.9,774.0,789.75,611.59
2018,5,21,15,0,818.0,127.0,5.2,21.6,737.0,744.71,581.7
2018,5,21,15,15,804.0,124.0,5.2,21.6,695.5,695.58,546.13
2018,5,21,15,30,790.0,121.0,5.2,21.6,654.0,645.5,508.32
2018,5,21,15,45,772.5,117.0,5.4,20.6,608.5,591.6,469.11
2018,5,21,16,0,755.0,113.0,5.6,19.6,563.0,537.64,428.27
2018,5,21,16,15,731.5,108.5,5.6,18.9,514.0,479.63,381.91
2018,5,21,16,30,708.0,104.0,5.6,18.2,465.0,423.22,335.34
2018,5,21,16,45,677.0,99.0,5.65,17.5,415.0,364.81,285.89
2018,5,21,17,0,646.0,94.0,5.7,16.8,365.0,308.95,237.27
2018,5,21,17,15,602.5,88.5,5.65,16.0,315.0,251.99,187.32
2018,5,21,17,30,559.0,83.0,5.6,15.2,265.0,199.61,141.29
2018,5,21,17,45,498.5,76.0,5.55,14.4,217.0,147.98,98.03
2018,5,21,18,0,438.0,69.0,5.5,13.6,169.0,103.52,64.02
2018,5,21,18,15,351.5,58.5,5.4,13.1,126.0,60.63,37.08
2018,5,21,18,30,265.0,48.0,5.3,12.6,83.0,37.12,26.68
2018,5,21,18,45,164.5,32.5,5.2,12.1,51.5,25.55,14.33
2018,5,21,19,0,64.0,17.0,5.1,11.6,20.0,16.2,0.0
2018,5,21,19,15,32.0,8.5,5.1,11.4,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,3.2,10.0,4.5,0.0,0.0
2018,5,22,5,0,31.0,8.0,3.2,10.1,9.0,7.63,0.0
2018,5,22,5,15,122.0,24.0,3.3,10.3,36.0,19.03,1.45
2018,5,22,5,30,213.0,40.0,3.4,10.5,63.0,31.27,20.99
2018,5,22,5,45,278.0,51.5,3.5,10.75,97.5,40.38,30.19
2018,5,22,6,0,343.0,63.0,3.6,11.0,132.0,74.04,45.89
2018,5,22,6,15,245.0,88.5,3.6,11.2,145.0,108.09,76.32
2018,5,22,6,30,147.0,114.0,3.6,11.4,158.0,129.7,99.42
2018,5,22,6,45,225.5,129.0,3.55,11.65,210.5,173.09,134.13
2018,5,22,7,0,304.0,144.0,3.5,11.9,263.0,225.92,177.71
2018,5,22,7,15,382.0,150.5,3.55,12.15,321.5,281.38,224.08
2018,5,22,7,30,460.0,157.0,3.6,12.4,380.0,344.09,276.46
2018,5,22,7,45,519.0,159.5,3.6,12.7,436.5,402.02,324.65
2018,5,22,8,0,578.0,162.0,3.6,13.0,493.0,467.82,378.23
2018,5,22,8,15,672.5,145.0,3.7,13.55,561.0,537.86,434.37
2018,5,22,8,30,767.0,128.0,3.8,14.1,629.0,615.16,494.99
2018,5,22,8,45,787.5,129.0,3.9,14.7,673.5,667.4,534.4
2018,5,22,9,0,808.0,130.0,4.0,15.3,718.0,719.41,572.77
2018,5,22,9,15,825.0,129.5,4.1,15.65,757.0,766.72,606.04
2018,5,22,9,30,842.0,129.0,4.2,16.0,796.0,812.88,637.77
2018,5,22,9,45,857.5,127.5,4.3,16.4,831.0,850.7,663.11
2018,5,22,10,0,873.0,126.0,4.4,16.8,866.0,890.91,690.17
2018,5,22,10,15,881.5,126.0,4.5,17.05,893.0,924.27,712.61
2018,5,22,10,30,890.0,126.0,4.6,17.3,920.0,954.95,733.17
2018,5,22,10,45,897.0,126.0,4.7,17.55,941.0,981.37,750.75
2018,5,22,11,0,904.0,126.0,4.8,17.8,962.0,1004.72,766.26
2018,5,22,11,15,908.0,126.0,4.85,17.85,975.0,1021.92,777.77
2018,5,22,11,30,912.0,126.0,4.9,17.9,988.0,1035.74,787.09
2018,5,22,11,45,914.5,125.0,5.0,18.0,993.5,1043.6,792.73
2018,5,22,12,0,917.0,124.0,5.1,18.1,999.0,1047.93,796.09
2018,5,22,12,15,914.5,125.5,5.15,18.05,996.0,1046.19,795.47
2018,5,22,12,30,912.0,127.0,5.2,18.0,993.0,1040.9,792.56
2018,5,22,12,45,907.0,129.0,5.2,17.95,982.5,1030.13,785.58
2018,5,22,13,0,902.0,131.0,5.2,17.9,972.0,1015.96,776.38
2018,5,22,13,15,898.5,130.0,5.2,17.85,954.5,996.94,763.9
2018,5,22,13,30,895.0,129.0,5.2,17.8,937.0,974.66,749.2
2018,5,22,13,45,890.0,127.0,5.25,17.7,912.5,946.84,731.13
2018,5,22,14,0,885.0,125.0,5.3,17.6,888.0,916.06,710.89
2018,5,22,14,15,877.5,123.0,5.25,17.4,857.0,880.32,686.64
2018,5,22,14,30,870.0,121.0,5.2,17.2,826.0,842.1,660.49
2018,5,22,14,45,860.0,119.0,5.2,17.05,789.5,799.63,631.17
2018,5,22,15,0,850.0,117.0,5.2,16.9,753.0,758.31,602.43
2018,5,22,15,15,836.5,114.5,5.2,16.9,711.0,708.78,566.48
2018,5,22,15,30,823.0,112.0,5.2,16.9,669.0,658.16,527.58
2018,5,22,15,45,806.0,109.0,5.15,16.3,623.0,604.09,486.09
2018,5,22,16,0,789.0,106.0,5.1,15.7,577.0,549.81,443.21
2018,5,22,16,15,766.5,101.5,5.0,15.35,527.5,491.36,395.28
2018,5,22,16,30,744.0,97.0,4.9,15.0,478.0,433.88,346.78
2018,5,22,16,45,714.5,92.5,4.85,14.6,427.5,373.6,294.92
2018,5,22,17,0,685.0,88.0,4.8,14.2,377.0,316.7,244.57
2018,5,22,17,15,644.5,82.0,4.7,13.7,325.5,257.92,192.27
2018,5,22,17,30,604.0,76.0,4.6,13.2,274.0,203.32,143.57
2018,5,22,17,45,544.5,69.0,4.5,12.7,224.0,149.21,97.59
2018,5,22,18,0,485.0,62.0,4.4,12.2,174.0,102.05,61.05
2018,5,22,18,15,382.0,53.5,4.25,11.75,128.5,58.95,34.94
2018,5,22,18,30,279.0,45.0,4.1,11.3,83.0,34.65,24.74
2018,5,22,18,45,164.0,29.5,3.9,10.9,49.5,23.04,12.74
2018,5,22,19,0,49.0,14.0,3.7,10.5,16.0,13.34,0.0
2018,5,22,19,15,24.5,7.0,3.65,10.35,8.0,6.67,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.3,10.1,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.4,10.2,10.0,8.58,0.0
2018,5,23,5,15,36.0,15.0,2.5,10.35,17.5,12.72,0.0
2018,5,23,5,30,41.0,21.0,2.6,10.5,25.0,18.92,10.55
2018,5,23,5,45,26.5,30.0,2.75,10.7,33.0,28.12,19.38
2018,5,23,6,0,12.0,39.0,2.9,10.9,41.0,37.08,25.89
2018,5,23,6,15,6.0,40.0,2.95,11.15,41.0,37.89,26.91
2018,5,23,6,30,0.0,41.0,3.0,11.4,41.0,38.07,27.37
2018,5,23,6,45,0.0,60.0,3.0,11.65,60.0,55.79,42.57
2018,5,23,7,0,0.0,79.0,3.0,11.9,79.0,73.47,57.51
2018,5,23,7,15,0.0,95.5,3.1,12.2,95.5,88.77,70.21
2018,5,23,7,30,0.0,112.0,3.2,12.5,112.0,104.16,82.81
2018,5,23,7,45,0.5,125.0,3.25,12.85,125.5,116.61,92.78
2018,5,23,8,0,1.0,138.0,3.3,13.2,139.0,129.15,102.74
2018,5,23,8,15,3.5,160.5,3.45,13.7,163.0,151.85,120.9
2018,5,23,8,30,6.0,183.0,3.6,14.2,187.0,174.91,139.14
2018,5,23,8,45,6.0,184.5,3.7,14.7,188.5,176.79,140.03
2018,5,23,9,0,6.0,186.0,3.8,15.2,190.0,178.64,140.96
2018,5,23,9,15,8.0,198.5,3.9,15.7,204.5,192.4,151.5
2018,5,23,9,30,10.0,211.0,4.0,16.2,219.0,206.35,162.09
2018,5,23,9,45,16.0,249.0,4.15,16.65,262.5,248.14,194.74
2018,5,23,10,0,22.0,287.0,4.3,17.1,306.0,290.54,227.39
2018,5,23,10,15,31.5,312.5,4.4,17.45,340.5,331.65,258.89
2018,5,23,10,30,41.0,338.0,4.5,17.8,375.0,367.11,285.74
2018,5,23,10,45,50.5,360.0,4.55,18.1,406.5,399.5,310.06
2018,5,23,11,0,60.0,382.0,4.6,18.4,438.0,432.17,334.4
2018,5,23,11,15,78.5,416.5,4.65,18.55,490.5,486.4,375.1
2018,5,23,11,30,97.0,451.0,4.7,18.7,543.0,540.94,415.49
2018,5,23,11,45,160.5,452.5,4.75,18.85,605.5,616.67,472.8
2018,5,23,12,0,224.0,454.0,4.8,19.0,668.0,682.38,522.03
2018,5,23,12,15,274.0,433.5,4.85,18.95,694.5,720.69,551.32
2018,5,23,12,30,324.0,413.0,4.9,18.9,721.0,747.92,572.85
2018,5,23,12,45,459.0,342.5,4.9,18.9,773.5,815.22,625.57
2018,5,23,13,0,594.0,272.0,4.9,18.9,826.0,870.75,669.19
2018,5,23,13,15,730.5,207.5,4.9,18.8,876.5,926.19,710.39
2018,5,23,13,30,867.0,143.0,4.9,18.7,927.0,961.86,735.84
2018,5,23,13,45,884.5,129.5,4.9,18.55,911.0,944.01,724.29
2018,5,23,14,0,902.0,116.0,4.9,18.4,895.0,921.92,710.13
2018,5,23,14,15,896.5,114.0,4.95,18.2,865.0,887.43,687.65
2018,5,23,14,30,891.0,112.0,5.0,18.0,835.0,850.27,663.11
2018,5,23,14,45,883.5,109.0,5.0,17.75,798.5,808.05,634.49
2018,5,23,15,0,876.0,106.0,5.0,17.5,762.0,763.7,603.99
2018,5,23,15,15,863.5,103.5,5.0,17.5,720.0,714.41,568.89
2018,5,23,15,30,851.0,101.0,5.0,17.5,678.0,663.86,530.43
2018,5,23,15,45,837.0,98.0,5.0,16.75,633.0,612.01,491.22
2018,5,23,16,0,823.0,95.0,5.0,16.0,588.0,557.98,449.04
2018,5,23,16,15,804.5,90.5,4.95,15.5,539.0,499.9,401.74
2018,5,23,16,30,786.0,86.0,4.9,15.0,490.0,442.28,353.31
2018,5,23,16,45,759.5,82.5,4.85,14.5,439.5,383.25,302.3
2018,5,23,17,0,733.0,79.0,4.8,14.0,389.0,326.14,251.52
2018,5,23,17,15,696.0,74.0,4.65,13.4,337.5,265.14,196.98
2018,5,23,17,30,659.0,69.0,4.5,12.8,286.0,209.34,146.75
2018,5,23,17,45,605.5,63.0,4.4,12.25,236.0,153.91,99.06
2018,5,23,18,0,552.0,57.0,4.3,11.7,186.0,104.65,60.47
2018,5,23,18,15,471.0,49.5,4.1,11.2,141.0,59.26,32.81
2018,5,23,18,30,390.0,42.0,3.9,10.7,96.0,33.14,23.53
