Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,0,906.0,97.0,2.2,33.7,787.0,778.28,562.46
2018,6,2,15,15,894.5,95.0,2.2,33.7,745.5,729.55,531.58
2018,6,2,15,30,883.0,93.0,2.2,33.7,704.0,679.4,497.96
2018,6,2,15,45,869.0,90.0,2.4,33.3,658.0,625.55,461.82
2018,6,2,16,0,855.0,87.0,2.6,32.9,612.0,571.03,423.6
2018,6,2,16,15,836.0,84.5,2.6,32.5,563.5,513.91,381.3
2018,6,2,16,30,817.0,82.0,2.6,32.1,515.0,456.92,337.6
2018,6,2,16,45,791.5,79.0,2.65,31.65,464.0,397.53,290.8
2018,6,2,17,0,766.0,76.0,2.7,31.2,413.0,339.85,243.78
2018,6,2,17,15,731.5,71.5,2.55,30.0,361.0,280.13,194.75
2018,6,2,17,30,697.0,67.0,2.4,28.8,309.0,223.74,147.77
2018,6,2,17,45,648.5,61.5,2.2,27.65,258.5,165.49,100.63
2018,6,2,18,0,600.0,56.0,2.0,26.5,208.0,114.6,62.34
2018,6,2,18,15,527.0,49.5,2.05,25.25,161.5,67.18,33.67
2018,6,2,18,30,454.0,43.0,2.1,24.0,115.0,32.98,22.3
2018,6,2,18,45,340.5,34.0,2.15,22.7,77.5,27.03,16.57
2018,6,2,19,0,227.0,25.0,2.2,21.4,40.0,20.81,5.0
2018,6,2,19,15,119.5,13.5,2.45,20.7,21.0,12.87,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,3,4,45,60.0,7.5,2.8,12.95,9.5,0.0,0.0
2018,6,3,5,0,120.0,15.0,3.0,13.2,19.0,14.3,0.0
2018,6,3,5,15,247.5,26.0,3.05,13.7,51.0,21.18,9.17
2018,6,3,5,30,375.0,37.0,3.1,14.2,83.0,29.31,19.55
2018,6,3,5,45,460.5,44.5,3.15,14.75,126.5,36.36,26.36
2018,6,3,6,0,546.0,52.0,3.2,15.3,170.0,78.14,41.48
2018,6,3,6,15,601.5,57.5,3.1,16.15,219.0,124.55,73.04
2018,6,3,6,30,657.0,63.0,3.0,17.0,268.0,177.4,115.47
2018,6,3,6,45,695.5,68.0,2.9,17.85,319.0,233.75,164.12
2018,6,3,7,0,734.0,73.0,2.8,18.7,370.0,292.04,214.87
2018,6,3,7,15,762.0,76.5,2.8,19.55,421.0,348.85,264.12
2018,6,3,7,30,790.0,80.0,2.8,20.4,472.0,407.89,313.78
2018,6,3,7,45,810.5,83.5,2.8,21.3,521.5,465.36,360.56
2018,6,3,8,0,831.0,87.0,2.8,22.2,571.0,523.66,406.2
2018,6,3,8,15,847.0,89.5,2.8,23.0,617.5,578.51,447.76
2018,6,3,8,30,863.0,92.0,2.8,23.8,664.0,633.08,487.62
2018,6,3,8,45,875.5,94.0,2.75,24.65,707.0,684.3,523.37
2018,6,3,9,0,888.0,96.0,2.7,25.5,750.0,734.4,556.0
2018,6,3,9,15,897.5,98.5,2.7,26.25,788.5,781.37,585.29
2018,6,3,9,30,907.0,101.0,2.7,27.0,827.0,826.48,612.75
2018,6,3,9,45,915.0,101.5,2.7,27.75,859.5,866.25,636.15
2018,6,3,10,0,923.0,102.0,2.7,28.5,892.0,903.6,657.62
2018,6,3,10,15,928.0,103.5,2.7,29.15,918.5,936.66,676.27
2018,6,3,10,30,933.0,105.0,2.7,29.8,945.0,966.77,692.84
2018,6,3,10,45,936.5,106.0,2.75,30.45,964.5,991.86,706.52
2018,6,3,11,0,940.0,107.0,2.8,31.1,984.0,1013.64,718.1
2018,6,3,11,15,936.5,111.5,2.9,31.55,995.0,1028.72,726.51
2018,6,3,11,30,933.0,116.0,3.0,32.0,1006.0,1040.13,732.74
2018,6,3,11,45,934.0,116.5,3.05,32.45,1011.5,1048.38,736.67
2018,6,3,12,0,935.0,117.0,3.1,32.9,1017.0,1053.08,738.49
2018,6,3,12,15,915.0,130.0,3.25,32.95,1009.0,1045.64,734.92
2018,6,3,12,30,895.0,143.0,3.4,33.0,1001.0,1034.64,729.24
2018,6,3,12,45,871.5,156.0,3.55,33.05,985.0,1016.88,719.3
2018,6,3,13,0,848.0,169.0,3.7,33.1,969.0,1005.29,713.3
2018,6,3,13,15,890.5,138.5,3.8,32.95,965.0,994.15,707.8
2018,6,3,13,30,933.0,108.0,3.9,32.8,961.0,986.48,704.56
2018,6,3,13,45,866.0,143.5,4.0,32.65,919.5,938.84,675.42
2018,6,3,14,0,799.0,179.0,4.1,32.5,878.0,897.72,650.41
2018,6,3,14,15,777.0,182.5,4.15,32.2,843.0,857.48,625.77
2018,6,3,14,30,755.0,186.0,4.2,31.9,808.0,818.78,601.85
2018,6,3,14,45,793.5,157.5,4.3,31.6,786.0,789.87,584.5
2018,6,3,15,0,832.0,129.0,4.4,31.3,764.0,758.07,564.89
2018,6,3,15,15,853.5,111.0,4.4,31.3,732.0,716.82,537.5
2018,6,3,15,30,875.0,93.0,4.4,31.3,700.0,674.48,507.74
2018,6,3,15,45,861.5,90.5,4.5,30.25,655.0,621.87,471.36
2018,6,3,16,0,848.0,88.0,4.6,29.2,610.0,568.55,433.14
2018,6,3,16,15,831.5,84.5,4.65,28.4,562.0,512.12,390.55
2018,6,3,16,30,815.0,81.0,4.7,27.6,514.0,455.57,346.22
2018,6,3,16,45,791.5,78.0,4.7,26.85,464.0,397.14,298.7
2018,6,3,17,0,768.0,75.0,4.7,26.1,414.0,340.2,250.84
2018,6,3,17,15,735.5,70.5,4.65,25.05,362.5,280.97,200.48
2018,6,3,17,30,703.0,66.0,4.6,24.0,311.0,224.83,152.14
2018,6,3,17,45,657.5,60.5,4.55,22.95,261.0,168.87,105.37
2018,6,3,18,0,612.0,55.0,4.5,21.9,211.0,115.69,64.05
2018,6,3,18,15,542.5,48.5,4.45,20.85,164.5,67.72,34.12
2018,6,3,18,30,473.0,42.0,4.4,19.8,118.0,32.01,21.91
2018,6,3,18,45,362.5,33.5,4.3,18.75,80.0,26.48,16.49
2018,6,3,19,0,252.0,25.0,4.2,17.7,42.0,20.71,5.91
2018,6,3,19,15,133.5,13.5,4.25,17.05,22.0,12.87,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,4,4,45,72.5,7.5,3.7,11.1,10.0,0.0,0.0
2018,6,4,5,0,145.0,15.0,3.8,11.3,20.0,14.3,0.0
2018,6,4,5,15,279.5,25.0,3.85,11.9,53.0,20.18,8.72
2018,6,4,5,30,414.0,35.0,3.9,12.5,86.0,27.43,18.09
2018,6,4,5,45,498.0,41.5,3.95,13.05,130.0,33.8,24.3
2018,6,4,6,0,582.0,48.0,4.0,13.6,174.0,76.75,39.38
2018,6,4,6,15,635.5,53.0,4.05,14.5,223.5,126.65,73.84
2018,6,4,6,30,689.0,58.0,4.1,15.4,273.0,180.35,117.43
2018,6,4,6,45,726.5,61.5,4.15,16.3,324.0,234.74,165.19
2018,6,4,7,0,764.0,65.0,4.2,17.2,375.0,292.97,216.85
2018,6,4,7,15,790.0,68.5,4.25,18.1,426.0,350.66,267.78
2018,6,4,7,30,816.0,72.0,4.3,19.0,477.0,410.33,318.95
2018,6,4,7,45,836.0,75.0,4.35,19.85,527.0,469.0,367.81
2018,6,4,8,0,856.0,78.0,4.4,20.7,577.0,527.37,414.76
2018,6,4,8,15,871.0,80.5,4.5,21.4,624.0,582.81,458.29
2018,6,4,8,30,886.0,83.0,4.6,22.1,671.0,637.87,500.16
2018,6,4,8,45,898.0,85.0,4.65,22.8,714.0,689.78,538.27
2018,6,4,9,0,910.0,87.0,4.7,23.5,757.0,740.48,572.92
2018,6,4,9,15,913.5,92.0,4.75,23.85,794.5,786.33,603.75
2018,6,4,9,30,917.0,97.0,4.8,24.2,832.0,829.81,632.56
2018,6,4,9,45,916.5,103.5,4.85,24.6,863.0,868.91,657.88
2018,6,4,10,0,916.0,110.0,4.9,25.0,894.0,905.0,680.91
2018,6,4,10,15,923.0,110.5,5.0,25.05,921.5,938.65,703.46
2018,6,4,10,30,930.0,111.0,5.1,25.1,949.0,969.47,724.06
2018,6,4,10,45,935.0,111.5,5.2,25.2,969.5,995.41,741.22
2018,6,4,11,0,940.0,112.0,5.3,25.3,990.0,1018.12,756.27
2018,6,4,11,15,943.5,112.5,5.45,25.1,1003.5,1036.02,769.47
2018,6,4,11,30,947.0,113.0,5.6,24.9,1017.0,1050.44,780.48
2018,6,4,11,45,949.5,113.0,5.75,24.7,1023.5,1059.83,788.23
2018,6,4,12,0,952.0,113.0,5.9,24.5,1030.0,1065.61,793.69
2018,6,4,12,15,951.5,113.0,6.0,24.25,1028.0,1064.77,794.6
2018,6,4,12,30,951.0,113.0,6.1,24.0,1026.0,1060.29,793.18
2018,6,4,12,45,939.0,119.5,6.15,23.75,1013.5,1047.35,785.75
2018,6,4,13,0,927.0,126.0,6.2,23.5,1001.0,1031.03,776.11
2018,6,4,13,15,884.0,149.0,6.25,23.3,971.5,997.95,754.74
2018,6,4,13,30,841.0,172.0,6.3,23.1,942.0,970.94,737.57
2018,6,4,13,45,829.0,173.0,6.3,22.9,915.5,941.06,718.01
2018,6,4,14,0,817.0,174.0,6.3,22.7,889.0,908.72,696.65
2018,6,4,14,15,842.0,153.0,6.3,22.45,868.0,884.07,680.81
2018,6,4,14,30,867.0,132.0,6.3,22.2,847.0,850.37,658.37
2018,6,4,14,45,880.0,119.0,6.25,22.0,817.5,816.1,635.08
2018,6,4,15,0,893.0,106.0,6.2,21.8,788.0,778.05,608.88
2018,6,4,15,15,879.5,103.0,6.2,21.8,744.5,727.56,572.98
2018,6,4,15,30,866.0,100.0,6.2,21.8,701.0,675.86,534.12
2018,6,4,15,45,858.0,94.5,6.2,21.05,657.0,624.11,495.42
2018,6,4,16,0,850.0,89.0,6.2,20.3,613.0,571.15,454.48
2018,6,4,16,15,836.5,86.5,6.15,19.7,567.5,517.2,410.96
2018,6,4,16,30,823.0,84.0,6.1,19.1,522.0,462.77,365.62
2018,6,4,16,45,763.0,85.5,6.05,18.5,460.5,393.59,307.58
2018,6,4,17,0,703.0,87.0,6.0,17.9,399.0,328.26,251.64
2018,6,4,17,15,658.0,82.0,5.9,17.25,345.5,268.34,199.22
2018,6,4,17,30,613.0,77.0,5.8,16.6,292.0,213.02,150.54
2018,6,4,17,45,608.0,67.0,5.75,15.95,251.5,164.86,107.31
2018,6,4,18,0,603.0,57.0,5.7,15.3,211.0,117.14,67.4
2018,6,4,18,15,532.0,50.5,5.55,14.7,164.5,69.55,36.69
2018,6,4,18,30,461.0,44.0,5.4,14.1,118.0,33.71,24.0
2018,6,4,18,45,349.0,35.5,5.25,13.45,80.5,28.27,18.49
2018,6,4,19,0,237.0,27.0,5.1,12.8,43.0,22.63,7.99
2018,6,4,19,15,125.0,14.5,5.05,12.45,22.5,13.82,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.1,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,11.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.0,3.6,9.35,9.5,0.0,0.0
2018,6,5,5,0,88.0,16.0,3.7,9.5,19.0,15.25,0.0
2018,6,5,5,15,205.5,29.5,3.8,10.0,51.0,23.3,11.21
2018,6,5,5,30,323.0,43.0,3.9,10.5,83.0,35.03,24.89
2018,6,5,5,45,413.0,52.5,4.0,11.0,127.0,43.19,32.87
2018,6,5,6,0,503.0,62.0,4.1,11.5,171.0,84.1,48.81
2018,6,5,6,15,563.0,68.5,4.1,12.05,220.5,129.34,80.04
2018,6,5,6,30,623.0,75.0,4.1,12.6,270.0,181.65,122.53
2018,6,5,6,45,665.0,80.5,4.1,13.15,321.5,235.51,169.84
2018,6,5,7,0,707.0,86.0,4.1,13.7,373.0,293.8,221.67
2018,6,5,7,15,737.5,90.0,4.05,14.25,424.5,350.73,272.24
2018,6,5,7,30,768.0,94.0,4.0,14.8,476.0,411.57,324.81
2018,6,5,7,45,791.5,98.0,4.0,15.3,526.5,469.77,374.0
2018,6,5,8,0,815.0,102.0,4.0,15.8,577.0,529.17,422.56
2018,6,5,8,15,833.0,104.5,3.95,16.3,624.5,584.82,466.64
2018,6,5,8,30,851.0,107.0,3.9,16.8,672.0,640.48,509.29
2018,6,5,8,45,865.5,109.0,3.85,17.35,715.5,691.28,546.95
2018,6,5,9,0,880.0,111.0,3.8,17.9,759.0,742.4,583.16
2018,6,5,9,15,895.0,110.5,3.8,18.35,799.0,790.24,615.21
2018,6,5,9,30,910.0,110.0,3.8,18.8,839.0,836.65,645.75
2018,6,5,9,45,923.5,107.5,3.8,19.2,873.5,878.11,672.51
2018,6,5,10,0,937.0,105.0,3.8,19.6,908.0,917.49,697.52
2018,6,5,10,15,943.0,105.5,3.85,19.95,934.5,950.88,718.61
2018,6,5,10,30,949.0,106.0,3.9,20.3,961.0,981.31,737.62
2018,6,5,10,45,954.0,105.5,3.95,20.65,981.0,1006.69,753.15
2018,6,5,11,0,959.0,105.0,4.0,21.0,1001.0,1028.78,766.49
2018,6,5,11,15,961.5,105.5,4.1,21.2,1014.0,1046.03,777.44
2018,6,5,11,30,964.0,106.0,4.2,21.4,1027.0,1059.71,786.11
2018,6,5,11,45,965.5,106.0,4.3,21.55,1032.5,1068.27,791.66
2018,6,5,12,0,967.0,106.0,4.4,21.7,1038.0,1073.15,794.91
2018,6,5,12,15,962.5,109.0,4.5,21.7,1035.0,1071.37,794.41
2018,6,5,12,30,958.0,112.0,4.6,21.7,1032.0,1065.93,791.93
2018,6,5,12,45,950.5,115.5,4.75,21.75,1020.5,1054.42,785.81
2018,6,5,13,0,943.0,119.0,4.9,21.8,1009.0,1039.44,777.38
2018,6,5,13,15,940.5,118.0,4.95,21.6,992.5,1021.41,766.8
2018,6,5,13,30,938.0,117.0,5.0,21.4,976.0,999.96,753.91
2018,6,5,13,45,904.0,130.5,5.1,21.25,941.5,960.76,728.96
2018,6,5,14,0,870.0,144.0,5.2,21.1,907.0,919.78,702.57
2018,6,5,14,15,888.5,129.5,5.25,20.75,885.5,895.42,687.83
2018,6,5,14,30,907.0,115.0,5.3,20.4,864.0,866.75,669.83
2018,6,5,14,45,906.0,109.5,5.35,20.1,830.0,827.38,643.84
2018,6,5,15,0,905.0,104.0,5.4,19.8,796.0,785.31,615.62
2018,6,5,15,15,894.0,101.5,5.4,19.8,754.5,736.63,581.24
2018,6,5,15,30,883.0,99.0,5.4,19.8,713.0,686.48,543.82
2018,6,5,15,45,869.5,96.0,5.4,18.9,667.5,633.08,504.2
2018,6,5,16,0,856.0,93.0,5.4,18.0,622.0,579.33,462.93
2018,6,5,16,15,838.5,89.5,5.35,17.5,573.0,521.74,416.45
2018,6,5,16,30,821.0,86.0,5.3,17.0,524.0,464.41,368.7
2018,6,5,16,45,797.0,82.0,5.25,16.5,473.0,404.49,317.47
2018,6,5,17,0,773.0,78.0,5.2,16.0,422.0,346.12,266.08
2018,6,5,17,15,739.0,74.0,5.15,15.5,370.0,286.67,213.02
2018,6,5,17,30,705.0,70.0,5.1,15.0,318.0,230.46,162.43
2018,6,5,17,45,657.0,65.0,5.0,14.45,267.5,172.14,111.85
2018,6,5,18,0,609.0,60.0,4.9,13.9,217.0,121.18,70.84
2018,6,5,18,15,536.5,53.0,4.7,13.35,169.5,72.65,39.16
2018,6,5,18,30,464.0,46.0,4.5,12.8,122.0,35.45,25.69
2018,6,5,18,45,351.0,37.0,4.35,12.25,83.5,29.62,19.81
2018,6,5,19,0,238.0,28.0,4.2,11.7,45.0,23.55,9.29
2018,6,5,19,15,126.0,15.0,4.15,11.35,23.5,14.3,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.0,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,10.7,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,9.8,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.0,13.0,11.44,0.0
2018,6,6,5,15,61.0,27.5,3.8,10.35,34.5,23.66,11.59
2018,6,6,5,30,103.0,43.0,3.9,10.7,56.0,34.83,24.7
2018,6,6,5,45,148.5,60.0,3.95,11.1,87.5,48.65,37.71
2018,6,6,6,0,194.0,77.0,4.0,11.5,119.0,77.18,53.79
2018,6,6,6,15,228.5,94.5,4.0,11.9,156.5,110.37,78.88
2018,6,6,6,30,263.0,112.0,4.0,12.3,194.0,147.8,109.43
2018,6,6,6,45,368.0,116.5,4.05,12.7,253.5,194.95,146.78
2018,6,6,7,0,473.0,121.0,4.1,13.1,313.0,254.3,195.82
2018,6,6,7,15,590.5,113.0,4.1,13.45,385.0,319.73,250.55
2018,6,6,7,30,708.0,105.0,4.1,13.8,457.0,395.57,313.97
2018,6,6,7,45,556.0,157.0,4.15,14.15,451.0,412.55,330.98
2018,6,6,8,0,404.0,209.0,4.2,14.5,445.0,414.15,333.26
2018,6,6,8,15,487.5,203.5,4.25,14.9,511.0,479.8,385.97
2018,6,6,8,30,571.0,198.0,4.3,15.3,577.0,552.46,443.08
2018,6,6,8,45,580.5,209.0,4.35,15.75,616.0,600.49,479.29
2018,6,6,9,0,590.0,220.0,4.4,16.2,655.0,645.61,512.65
2018,6,6,9,15,578.5,239.5,4.45,16.55,684.5,680.26,537.35
2018,6,6,9,30,567.0,259.0,4.5,16.9,714.0,714.63,561.34
2018,6,6,9,45,619.5,250.0,4.55,17.3,765.5,773.35,604.14
2018,6,6,10,0,672.0,241.0,4.6,17.7,817.0,831.82,645.98
2018,6,6,10,15,735.5,215.5,4.7,17.9,863.5,884.43,683.68
2018,6,6,10,30,799.0,190.0,4.8,18.1,910.0,933.1,717.08
2018,6,6,10,45,736.0,233.5,4.9,18.35,908.0,940.68,721.44
2018,6,6,11,0,673.0,277.0,5.0,18.6,906.0,937.96,718.03
2018,6,6,11,15,627.5,306.0,5.15,18.75,898.5,932.74,713.21
2018,6,6,11,30,582.0,335.0,5.3,18.9,891.0,924.68,706.36
2018,6,6,11,45,696.0,269.5,5.4,19.05,938.0,978.22,747.73
2018,6,6,12,0,810.0,204.0,5.5,19.2,985.0,1022.5,778.34
2018,6,6,12,15,852.5,175.5,5.6,19.25,996.0,1036.41,788.27
2018,6,6,12,30,895.0,147.0,5.7,19.3,1007.0,1037.6,789.71
2018,6,6,12,45,885.0,152.0,5.8,19.35,995.5,1025.54,782.13
2018,6,6,13,0,875.0,157.0,5.9,19.4,984.0,1010.28,772.44
2018,6,6,13,15,872.0,155.0,5.9,19.3,967.0,991.97,760.48
2018,6,6,13,30,869.0,153.0,5.9,19.2,950.0,970.5,746.34
2018,6,6,13,45,864.0,151.0,5.9,19.15,926.5,944.13,728.62
2018,6,6,14,0,859.0,149.0,5.9,19.1,903.0,921.07,713.27
2018,6,6,14,15,851.5,147.0,5.9,18.9,873.0,886.34,689.91
2018,6,6,14,30,844.0,145.0,5.9,18.7,843.0,849.21,664.71
2018,6,6,14,45,834.5,142.0,5.9,18.5,807.0,807.29,635.79
2018,6,6,15,0,825.0,139.0,5.9,18.3,771.0,763.52,605.23
2018,6,6,15,15,811.0,136.5,5.9,18.3,730.0,715.43,569.6
2018,6,6,15,30,797.0,134.0,5.9,18.3,689.0,666.34,531.93
2018,6,6,15,45,780.5,129.5,5.85,17.7,643.5,613.01,491.24
2018,6,6,16,0,764.0,125.0,5.8,17.1,598.0,558.99,448.9
2018,6,6,16,15,741.0,121.5,5.8,16.6,550.0,502.82,403.53
2018,6,6,16,30,718.0,118.0,5.8,16.1,502.0,447.63,357.63
2018,6,6,16,45,687.5,113.0,5.75,15.65,451.5,389.26,307.88
2018,6,6,17,0,657.0,108.0,5.7,15.2,401.0,333.3,258.98
2018,6,6,17,15,614.0,102.0,5.6,14.65,349.5,275.47,208.17
2018,6,6,17,30,571.0,96.0,5.5,14.1,298.0,222.06,161.03
2018,6,6,17,45,513.0,89.0,5.4,13.55,249.0,169.81,116.56
2018,6,6,18,0,455.0,82.0,5.3,13.0,200.0,122.61,79.03
2018,6,6,18,15,376.0,71.5,5.1,12.55,155.0,79.3,49.92
2018,6,6,18,30,297.0,61.0,4.9,12.1,110.0,46.66,35.69
2018,6,6,18,45,200.0,46.0,4.7,11.7,74.0,35.85,25.27
2018,6,6,19,0,103.0,31.0,4.5,11.3,38.0,25.3,11.05
2018,6,6,19,15,53.0,16.5,4.45,11.2,20.0,15.73,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.1,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.0,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,7,4,45,18.0,7.5,3.85,9.45,8.0,0.0,0.0
2018,6,7,5,0,36.0,15.0,3.9,9.6,16.0,14.3,0.0
2018,6,7,5,15,116.0,32.0,4.05,10.05,44.5,26.14,13.54
2018,6,7,5,30,196.0,49.0,4.2,10.5,73.0,38.12,27.59
2018,6,7,5,45,280.0,62.5,4.3,10.95,114.5,49.04,38.09
2018,6,7,6,0,364.0,76.0,4.4,11.4,156.0,85.54,55.03
2018,6,7,6,15,428.0,86.0,4.45,11.95,203.0,126.52,83.72
2018,6,7,6,30,492.0,96.0,4.5,12.5,250.0,174.9,122.47
2018,6,7,6,45,539.5,103.5,4.55,13.05,300.0,225.96,166.44
2018,6,7,7,0,587.0,111.0,4.6,13.6,350.0,280.58,214.21
2018,6,7,7,15,623.0,117.5,4.6,14.05,401.0,335.13,262.14
2018,6,7,7,30,659.0,124.0,4.6,14.5,452.0,393.04,312.0
2018,6,7,7,45,687.0,129.0,4.6,15.0,501.5,448.84,359.06
2018,6,7,8,0,715.0,134.0,4.6,15.5,551.0,506.5,406.28
2018,6,7,8,15,736.5,138.0,4.55,16.0,598.0,561.03,449.62
2018,6,7,8,30,758.0,142.0,4.5,16.5,645.0,616.12,492.08
2018,6,7,8,45,774.5,145.5,4.45,17.0,688.5,667.22,530.29
2018,6,7,9,0,791.0,149.0,4.4,17.5,732.0,717.92,567.12
2018,6,7,9,15,812.5,147.0,4.45,17.9,773.0,766.21,601.8
2018,6,7,9,30,834.0,145.0,4.5,18.3,814.0,813.78,634.17
2018,6,7,9,45,854.5,140.5,4.55,18.75,850.0,856.97,662.89
2018,6,7,10,0,875.0,136.0,4.6,19.2,886.0,893.56,686.67
2018,6,7,10,15,881.0,138.0,4.75,19.45,913.0,926.65,709.14
2018,6,7,10,30,887.0,140.0,4.9,19.7,940.0,956.99,729.68
2018,6,7,10,45,891.0,141.5,5.05,19.95,960.0,982.06,746.58
2018,6,7,11,0,895.0,143.0,5.2,20.2,980.0,1004.02,761.4
2018,6,7,11,15,899.0,143.5,5.3,20.25,993.5,1021.8,773.65
2018,6,7,11,30,903.0,144.0,5.4,20.3,1007.0,1036.28,783.75
2018,6,7,11,45,905.5,143.5,5.5,20.4,1013.0,1044.94,789.82
2018,6,7,12,0,908.0,143.0,5.6,20.5,1019.0,1050.19,793.7
2018,6,7,12,15,909.5,142.0,5.65,20.55,1018.0,1050.52,794.12
2018,6,7,12,30,911.0,141.0,5.7,20.6,1017.0,1047.37,792.29
2018,6,7,12,45,910.5,140.0,5.7,20.65,1008.0,1038.78,786.48
2018,6,7,13,0,910.0,139.0,5.7,20.7,999.0,1026.73,778.43
2018,6,7,13,15,908.0,137.5,5.7,20.7,983.0,1009.34,766.95
2018,6,7,13,30,906.0,136.0,5.7,20.7,967.0,988.62,753.24
2018,6,7,13,45,903.0,133.5,5.7,20.75,944.0,962.78,735.85
2018,6,7,14,0,900.0,131.0,5.7,20.8,921.0,933.85,716.31
2018,6,7,14,15,894.5,128.5,5.7,20.7,891.5,899.81,693.53
2018,6,7,14,30,889.0,126.0,5.7,20.6,862.0,863.12,668.74
2018,6,7,14,45,881.5,123.0,5.7,20.55,826.5,821.87,640.37
2018,6,7,15,0,874.0,120.0,5.7,20.5,791.0,778.48,610.2
2018,6,7,15,15,861.5,117.5,5.7,20.5,749.0,732.49,577.57
2018,6,7,15,30,849.0,115.0,5.7,20.5,707.0,682.29,539.53
2018,6,7,15,45,836.0,111.0,5.55,20.05,662.5,629.3,499.01
2018,6,7,16,0,823.0,107.0,5.4,19.6,618.0,575.63,456.91
2018,6,7,16,15,807.0,102.0,5.35,19.15,569.5,519.01,411.58
2018,6,7,16,30,791.0,97.0,5.3,18.7,521.0,462.57,364.97
2018,6,7,16,45,766.5,92.5,5.2,18.25,470.5,403.59,314.94
2018,6,7,17,0,742.0,88.0,5.1,17.8,420.0,344.59,263.63
2018,6,7,17,15,696.0,84.5,5.0,17.2,366.0,283.56,210.35
2018,6,7,17,30,650.0,81.0,4.9,16.6,312.0,227.15,160.78
2018,6,7,17,45,606.5,73.5,4.8,15.95,262.5,172.4,113.63
2018,6,7,18,0,563.0,66.0,4.7,15.3,213.0,122.56,73.52
2018,6,7,18,15,481.5,58.5,4.5,14.6,165.5,75.66,42.89
2018,6,7,18,30,400.0,51.0,4.3,13.9,118.0,39.82,29.45
2018,6,7,18,45,303.0,40.5,4.05,13.2,81.5,31.44,21.39
2018,6,7,19,0,206.0,30.0,3.8,12.5,45.0,23.79,10.49
2018,6,7,19,15,108.5,16.0,3.8,12.1,23.5,15.25,0.0
2018,6,7,19,30,11.0,2.0,3.8,11.7,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,11.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,9.15,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,9.5,20.0,15.25,0.0
2018,6,8,5,15,236.5,27.5,2.75,10.2,52.0,22.49,10.95
2018,6,8,5,30,357.0,39.0,2.9,10.9,84.0,31.04,21.42
2018,6,8,5,45,440.5,47.5,3.05,11.6,127.5,38.11,28.32
2018,6,8,6,0,524.0,56.0,3.2,12.3,171.0,79.22,43.96
2018,6,8,6,15,579.5,63.0,3.1,12.95,220.0,125.48,75.76
2018,6,8,6,30,635.0,70.0,3.0,13.6,269.0,178.22,118.46
2018,6,8,6,45,674.0,75.0,2.95,14.3,319.5,231.4,164.93
2018,6,8,7,0,713.0,80.0,2.9,15.0,370.0,288.66,215.46
2018,6,8,7,15,741.5,84.5,2.85,15.7,421.0,347.1,266.64
2018,6,8,7,30,770.0,89.0,2.8,16.4,472.0,406.06,316.91
2018,6,8,7,45,791.0,93.0,2.8,17.15,521.5,463.08,364.17
2018,6,8,8,0,812.0,97.0,2.8,17.9,571.0,521.03,410.45
2018,6,8,8,15,828.5,99.5,2.8,18.6,617.0,575.57,452.64
2018,6,8,8,30,845.0,102.0,2.8,19.3,663.0,629.99,493.27
2018,6,8,8,45,857.5,104.0,2.85,20.0,705.5,679.3,529.09
2018,6,8,9,0,870.0,106.0,2.9,20.7,748.0,728.59,563.29
2018,6,8,9,15,878.0,109.0,2.95,21.4,785.5,774.17,592.77
2018,6,8,9,30,886.0,112.0,3.0,22.1,823.0,817.84,620.47
2018,6,8,9,45,892.0,114.5,3.05,22.75,855.0,857.23,644.94
2018,6,8,10,0,898.0,117.0,3.1,23.4,887.0,894.15,667.46
2018,6,8,10,15,903.5,118.5,3.15,24.0,913.5,927.0,687.15
2018,6,8,10,30,909.0,120.0,3.2,24.6,940.0,957.0,704.81
2018,6,8,10,45,913.5,120.0,3.25,25.2,959.0,981.6,718.81
2018,6,8,11,0,918.0,120.0,3.3,25.8,978.0,1003.03,730.74
2018,6,8,11,15,920.0,120.5,3.4,26.2,990.5,1019.25,740.27
2018,6,8,11,30,922.0,121.0,3.5,26.6,1003.0,1032.06,747.67
2018,6,8,11,45,923.5,120.5,3.6,27.0,1008.0,1039.92,751.98
2018,6,8,12,0,925.0,120.0,3.7,27.4,1013.0,1044.28,754.15
2018,6,8,12,15,922.0,121.5,3.85,27.5,1010.0,1042.62,753.81
2018,6,8,12,30,919.0,123.0,4.0,27.6,1007.0,1037.46,751.3
2018,6,8,12,45,914.0,124.5,4.2,27.7,996.5,1026.88,745.65
2018,6,8,13,0,909.0,126.0,4.4,27.8,986.0,1012.92,737.82
2018,6,8,13,15,906.0,125.0,4.55,27.7,969.5,995.12,727.75
2018,6,8,13,30,903.0,124.0,4.7,27.6,953.0,974.04,715.81
2018,6,8,13,45,898.5,122.0,4.9,27.5,929.5,947.43,700.58
2018,6,8,14,0,894.0,120.0,5.1,27.4,906.0,917.82,683.1
2018,6,8,14,15,888.0,117.5,5.2,27.1,876.0,883.59,662.09
2018,6,8,14,30,882.0,115.0,5.3,26.8,846.0,846.76,639.02
2018,6,8,14,45,875.0,112.0,5.45,26.55,811.0,806.22,613.13
2018,6,8,15,0,868.0,109.0,5.6,26.3,776.0,763.53,585.27
2018,6,8,15,15,856.0,107.0,5.6,26.3,735.5,716.34,552.58
2018,6,8,15,30,844.0,105.0,5.6,26.3,695.0,667.85,516.85
2018,6,8,15,45,832.0,100.5,5.8,25.35,650.5,616.83,480.5
2018,6,8,16,0,820.0,96.0,6.0,24.4,606.0,563.53,440.98
2018,6,8,16,15,806.5,91.5,6.0,23.75,559.5,508.95,398.08
2018,6,8,16,30,793.0,87.0,6.0,23.1,513.0,454.28,353.65
2018,6,8,16,45,772.5,81.5,5.95,22.45,463.5,395.94,304.87
2018,6,8,17,0,752.0,76.0,5.9,21.8,414.0,338.79,255.64
2018,6,8,17,15,723.5,71.0,5.75,21.05,364.0,281.24,205.21
2018,6,8,17,30,695.0,66.0,5.6,20.3,314.0,226.31,156.58
2018,6,8,17,45,655.5,60.5,5.4,19.55,265.5,171.83,109.69
2018,6,8,18,0,616.0,55.0,5.2,18.8,217.0,119.44,67.64
2018,6,8,18,15,553.5,49.0,5.0,18.0,171.0,71.86,36.63
2018,6,8,18,30,491.0,43.0,4.8,17.2,125.0,32.53,22.71
2018,6,8,18,45,391.5,34.5,4.55,16.45,86.5,27.01,17.35
2018,6,8,19,0,292.0,26.0,4.3,15.7,48.0,21.25,8.97
2018,6,8,19,15,164.5,15.5,4.25,15.25,26.0,14.77,0.0
2018,6,8,19,30,37.0,5.0,4.2,14.8,4.0,0.0,0.0
2018,6,8,19,45,18.5,2.5,4.15,14.3,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,9,4,45,8.0,4.5,3.9,11.65,5.0,4.29,0.0
2018,6,9,5,0,16.0,9.0,4.1,11.8,10.0,8.58,0.0
2018,6,9,5,15,9.5,12.0,4.3,12.1,12.5,11.28,2.64
2018,6,9,5,30,3.0,15.0,4.5,12.4,15.0,13.9,6.41
2018,6,9,5,45,1.5,19.0,4.7,12.7,19.0,17.61,10.0
2018,6,9,6,0,0.0,23.0,4.9,13.0,23.0,21.32,12.65
2018,6,9,6,15,0.5,42.0,4.95,13.15,42.0,39.07,27.95
2018,6,9,6,30,1.0,61.0,5.0,13.3,61.0,56.91,43.22
2018,6,9,6,45,19.5,104.0,5.1,13.5,111.5,100.21,79.26
2018,6,9,7,0,38.0,147.0,5.2,13.7,162.0,146.05,117.18
2018,6,9,7,15,134.0,173.5,5.15,13.8,238.0,208.26,167.14
2018,6,9,7,30,230.0,200.0,5.1,13.9,314.0,282.51,227.55
2018,6,9,7,45,285.5,215.0,5.1,14.05,371.5,337.05,272.26
2018,6,9,8,0,341.0,230.0,5.1,14.2,429.0,397.13,321.13
2018,6,9,8,15,415.5,226.0,5.1,14.5,488.5,458.78,370.82
2018,6,9,8,30,490.0,222.0,5.1,14.8,548.0,523.93,422.7
2018,6,9,8,45,499.5,236.0,5.1,15.1,586.5,568.87,457.17
2018,6,9,9,0,509.0,250.0,5.1,15.4,625.0,613.46,490.73
2018,6,9,9,15,465.5,283.0,5.15,15.9,640.0,635.99,505.56
2018,6,9,9,30,422.0,316.0,5.2,16.4,655.0,653.71,516.41
2018,6,9,9,45,456.0,321.0,5.2,16.85,700.5,704.08,553.19
2018,6,9,10,0,490.0,326.0,5.2,17.3,746.0,755.2,589.8
2018,6,9,10,15,516.5,327.0,5.25,17.85,782.0,796.12,618.42
2018,6,9,10,30,543.0,328.0,5.3,18.4,818.0,836.54,646.37
2018,6,9,10,45,628.5,291.0,5.35,18.95,870.0,894.51,688.48
2018,6,9,11,0,714.0,254.0,5.4,19.5,922.0,953.32,730.13
2018,6,9,11,15,697.0,269.5,5.5,19.8,928.5,963.72,736.23
2018,6,9,11,30,680.0,285.0,5.6,20.1,935.0,970.77,739.95
2018,6,9,11,45,640.0,303.0,5.7,20.4,917.5,954.21,726.84
2018,6,9,12,0,600.0,321.0,5.8,20.7,900.0,934.32,711.52
2018,6,9,12,15,482.5,378.5,5.85,20.75,843.5,875.23,666.35
2018,6,9,12,30,365.0,436.0,5.9,20.8,787.0,806.53,614.15
2018,6,9,12,45,464.0,393.0,5.95,20.85,835.0,864.46,658.99
2018,6,9,13,0,563.0,350.0,6.0,20.9,883.0,911.91,695.62
2018,6,9,13,15,682.5,273.0,6.05,20.9,908.0,941.0,720.57
2018,6,9,13,30,802.0,196.0,6.1,20.9,933.0,957.7,733.73
2018,6,9,13,45,708.0,238.5,6.15,20.85,877.0,899.69,693.56
2018,6,9,14,0,614.0,281.0,6.2,20.8,821.0,837.41,647.41
2018,6,9,14,15,504.5,312.5,6.2,20.7,746.5,753.43,584.65
2018,6,9,14,30,395.0,344.0,6.2,20.6,672.0,669.15,520.82
2018,6,9,14,45,490.0,291.0,6.25,20.5,680.0,682.14,534.03
2018,6,9,15,0,585.0,238.0,6.3,20.4,688.0,682.59,537.29
2018,6,9,15,15,551.0,234.0,6.3,20.4,640.0,626.21,494.51
2018,6,9,15,30,517.0,230.0,6.3,20.4,592.0,573.15,453.78
2018,6,9,15,45,512.0,213.5,6.35,19.95,552.5,527.77,419.62
2018,6,9,16,0,507.0,197.0,6.4,19.5,513.0,481.78,384.09
2018,6,9,16,15,591.0,154.0,6.35,19.1,494.0,458.35,365.55
2018,6,9,16,30,675.0,111.0,6.3,18.7,475.0,422.6,335.54
2018,6,9,16,45,643.5,106.5,6.25,18.3,426.0,366.77,288.11
2018,6,9,17,0,612.0,102.0,6.2,17.9,377.0,313.5,241.84
2018,6,9,17,15,530.5,103.0,6.05,17.4,321.0,253.5,190.8
2018,6,9,17,30,449.0,104.0,5.9,16.9,265.0,200.69,146.37
2018,6,9,17,45,367.0,96.5,5.75,16.35,214.5,150.62,105.7
2018,6,9,18,0,285.0,89.0,5.6,15.8,164.0,109.89,74.89
2018,6,9,18,15,251.0,72.5,5.35,15.2,128.5,73.97,48.67
2018,6,9,18,30,217.0,56.0,5.1,14.6,93.0,42.39,31.65
2018,6,9,18,45,173.5,41.5,4.85,14.05,65.0,32.03,21.88
2018,6,9,19,0,130.0,27.0,4.6,13.5,37.0,21.19,9.39
2018,6,9,19,15,73.5,15.5,4.4,13.15,20.5,14.77,0.0
2018,6,9,19,30,17.0,4.0,4.2,12.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,12.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,6,10,4,45,37.5,7.5,2.55,8.55,9.0,7.15,0.0
2018,6,10,5,0,75.0,15.0,2.7,8.9,18.0,14.3,0.0
2018,6,10,5,15,158.0,28.0,2.85,9.5,44.5,21.98,10.72
2018,6,10,5,30,241.0,41.0,3.0,10.1,71.0,31.64,22.03
2018,6,10,5,45,316.5,51.0,3.15,10.7,109.0,39.57,29.73
2018,6,10,6,0,392.0,61.0,3.3,11.3,147.0,74.9,45.16
2018,6,10,6,15,449.5,71.5,3.4,12.1,194.0,116.73,74.4
2018,6,10,6,30,507.0,82.0,3.5,12.9,241.0,165.36,113.46
2018,6,10,6,45,542.5,92.0,3.6,13.7,289.0,214.88,156.38
2018,6,10,7,0,578.0,102.0,3.7,14.5,337.0,268.26,203.1
2018,6,10,7,15,657.5,100.0,3.75,15.2,401.0,329.48,255.14
2018,6,10,7,30,737.0,98.0,3.8,15.9,465.0,398.74,313.2
2018,6,10,7,45,772.5,98.5,3.85,16.65,518.0,458.73,363.16
2018,6,10,8,0,808.0,99.0,3.9,17.4,571.0,519.76,412.49
2018,6,10,8,15,825.5,102.0,3.85,18.0,618.0,575.15,455.99
2018,6,10,8,30,843.0,105.0,3.8,18.6,665.0,630.53,498.03
2018,6,10,8,45,856.5,107.0,3.75,19.25,708.0,680.37,534.59
2018,6,10,9,0,870.0,109.0,3.7,19.9,751.0,730.34,569.68
2018,6,10,9,15,881.5,110.5,3.7,20.4,789.5,777.08,600.67
2018,6,10,9,30,893.0,112.0,3.7,20.9,828.0,822.19,630.02
2018,6,10,9,45,902.0,112.5,3.65,21.4,861.0,862.35,655.23
2018,6,10,10,0,911.0,113.0,3.6,21.9,894.0,900.23,678.53
2018,6,10,10,15,917.0,113.5,3.6,22.35,920.5,932.95,698.46
2018,6,10,10,30,923.0,114.0,3.6,22.8,947.0,962.82,716.33
2018,6,10,10,45,927.5,114.0,3.55,23.2,966.5,987.78,730.64
2018,6,10,11,0,932.0,114.0,3.5,23.6,986.0,1009.54,742.77
2018,6,10,11,15,936.5,112.5,3.5,23.9,998.5,1026.49,752.4
2018,6,10,11,30,941.0,111.0,3.5,24.2,1011.0,1040.04,759.88
2018,6,10,11,45,944.5,108.5,3.55,24.5,1016.5,1048.11,764.28
2018,6,10,12,0,948.0,106.0,3.6,24.8,1022.0,1052.62,766.52
2018,6,10,12,15,947.5,105.5,3.7,24.95,1019.5,1051.56,766.09
2018,6,10,12,30,947.0,105.0,3.8,25.1,1017.0,1046.89,763.45
2018,6,10,12,45,945.5,104.0,3.9,25.3,1007.0,1037.14,757.45
2018,6,10,13,0,944.0,103.0,4.0,25.5,997.0,1023.83,749.21
2018,6,10,13,15,941.0,101.5,4.1,25.5,980.0,1005.06,738.03
2018,6,10,13,30,938.0,100.0,4.2,25.5,963.0,982.91,724.61
2018,6,10,13,45,934.0,98.5,4.3,25.5,939.5,956.54,708.35
2018,6,10,14,0,930.0,97.0,4.4,25.5,916.0,927.04,689.91
2018,6,10,14,15,924.0,95.5,4.5,25.3,886.0,892.85,668.62
2018,6,10,14,30,918.0,94.0,4.6,25.1,856.0,855.94,645.59
2018,6,10,14,45,910.0,92.0,4.7,24.9,820.5,814.44,619.02
2018,6,10,15,0,902.0,90.0,4.8,24.7,785.0,770.77,590.49
2018,6,10,15,15,891.5,88.5,4.8,24.7,744.5,723.87,558.28
2018,6,10,15,30,881.0,87.0,4.8,24.7,704.0,675.46,523.59
2018,6,10,15,45,868.5,84.0,5.0,23.9,659.5,623.05,486.2
2018,6,10,16,0,856.0,81.0,5.2,23.1,615.0,569.83,446.63
2018,6,10,16,15,839.5,78.0,5.2,22.55,567.0,513.97,402.61
2018,6,10,16,30,823.0,75.0,5.2,22.0,519.0,458.23,357.18
2018,6,10,16,45,801.0,71.5,5.25,21.4,469.5,399.03,307.73
2018,6,10,17,0,779.0,68.0,5.3,20.8,420.0,341.84,258.34
2018,6,10,17,15,748.5,64.5,5.2,20.1,369.5,283.7,207.22
2018,6,10,17,30,718.0,61.0,5.1,19.4,319.0,228.35,158.01
2018,6,10,17,45,675.5,56.5,5.05,18.65,269.5,172.95,110.22
2018,6,10,18,0,633.0,52.0,5.0,17.9,220.0,122.26,69.42
2018,6,10,18,15,569.5,47.0,4.8,17.15,174.0,72.3,36.22
2018,6,10,18,30,506.0,42.0,4.6,16.4,128.0,31.96,22.32
2018,6,10,18,45,404.0,34.0,4.45,15.6,89.0,26.42,16.98
2018,6,10,19,0,302.0,26.0,4.3,14.8,50.0,21.09,9.54
2018,6,10,19,15,171.0,16.0,4.2,14.35,27.5,15.25,0.0
2018,6,10,19,30,40.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,6,10,19,45,20.0,3.0,4.0,13.5,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,11,4,45,73.0,8.0,2.0,9.85,10.5,7.63,0.0
2018,6,11,5,0,146.0,16.0,2.2,10.2,21.0,15.25,0.0
2018,6,11,5,15,275.0,25.5,2.2,10.8,53.5,20.51,9.6
2018,6,11,5,30,404.0,35.0,2.2,11.4,86.0,27.28,18.13
2018,6,11,5,45,484.5,42.0,2.25,12.0,129.5,32.62,23.41
2018,6,11,6,0,565.0,49.0,2.3,12.6,173.0,74.6,38.82
2018,6,11,6,15,618.0,54.5,2.2,13.55,221.5,121.42,70.46
2018,6,11,6,30,671.0,60.0,2.1,14.5,270.0,176.38,114.75
2018,6,11,6,45,707.5,64.0,2.0,15.5,320.5,229.67,161.03
2018,6,11,7,0,744.0,68.0,1.9,16.5,371.0,286.71,210.92
2018,6,11,7,15,771.0,71.5,2.0,17.55,421.5,343.4,260.21
2018,6,11,7,30,798.0,75.0,2.1,18.6,472.0,402.21,309.79
2018,6,11,7,45,818.5,77.5,2.2,19.6,521.0,458.86,356.2
2018,6,11,8,0,839.0,80.0,2.3,20.6,570.0,516.61,401.73
2018,6,11,8,15,855.0,82.0,2.35,21.3,616.5,571.14,443.57
2018,6,11,8,30,871.0,84.0,2.4,22.0,663.0,625.44,483.81
2018,6,11,8,45,883.5,86.0,2.4,22.65,706.0,676.92,520.54
2018,6,11,9,0,896.0,88.0,2.4,23.3,749.0,727.3,554.15
2018,6,11,9,15,898.0,94.0,2.4,23.95,785.5,772.47,582.58
2018,6,11,9,30,900.0,100.0,2.4,24.6,822.0,815.2,608.86
2018,6,11,9,45,898.0,107.5,2.4,25.25,852.5,853.52,631.74
2018,6,11,10,0,896.0,115.0,2.4,25.9,883.0,888.79,652.3
2018,6,11,10,15,902.5,116.0,2.4,26.4,910.0,922.04,671.67
2018,6,11,10,30,909.0,117.0,2.4,26.9,937.0,952.51,689.06
2018,6,11,10,45,914.0,117.5,2.45,27.4,957.5,978.15,703.71
2018,6,11,11,0,919.0,118.0,2.5,27.9,978.0,1000.66,716.36
2018,6,11,11,15,922.5,118.0,2.55,28.25,991.0,1017.97,726.16
2018,6,11,11,30,926.0,118.0,2.6,28.6,1004.0,1031.9,733.93
2018,6,11,11,45,927.5,118.0,2.65,28.95,1010.0,1040.41,738.39
2018,6,11,12,0,929.0,118.0,2.7,29.3,1016.0,1045.41,740.79
2018,6,11,12,15,931.0,116.5,2.75,29.55,1015.0,1045.9,740.79
2018,6,11,12,30,933.0,115.0,2.8,29.8,1014.0,1042.84,738.71
2018,6,11,12,45,933.5,113.5,2.85,30.05,1005.5,1034.73,733.59
2018,6,11,13,0,934.0,112.0,2.9,30.3,997.0,1023.07,726.35
2018,6,11,13,15,932.0,111.0,3.0,30.45,981.5,1005.99,716.5
2018,6,11,13,30,930.0,110.0,3.1,30.6,966.0,985.51,704.5
2018,6,11,13,45,926.0,109.0,3.15,30.7,943.0,959.89,688.96
2018,6,11,14,0,922.0,108.0,3.2,30.8,920.0,931.17,671.39
2018,6,11,14,15,916.0,106.5,3.3,30.8,890.5,897.26,650.92
2018,6,11,14,30,910.0,105.0,3.4,30.8,861.0,860.67,628.47
2018,6,11,14,45,902.5,103.0,3.45,30.75,826.0,819.9,602.81
2018,6,11,15,0,895.0,101.0,3.5,30.7,791.0,776.92,575.37
2018,6,11,15,15,884.0,98.5,3.5,30.7,750.0,728.99,543.83
2018,6,11,15,30,873.0,96.0,3.5,30.7,709.0,679.6,509.63
2018,6,11,15,45,859.5,94.0,3.6,30.3,664.5,627.94,473.22
2018,6,11,16,0,846.0,92.0,3.7,29.9,620.0,575.56,435.03
2018,6,11,16,15,829.0,88.5,3.7,29.4,572.0,519.31,392.65
2018,6,11,16,30,812.0,85.0,3.7,28.9,524.0,462.94,348.71
2018,6,11,16,45,788.5,81.5,3.75,28.45,474.0,404.38,301.65
2018,6,11,17,0,765.0,78.0,3.8,28.0,424.0,347.28,254.26
2018,6,11,17,15,732.5,74.0,3.75,27.05,373.0,288.78,205.23
2018,6,11,17,30,700.0,70.0,3.7,26.1,322.0,233.32,158.03
2018,6,11,17,45,654.0,65.0,3.7,25.15,272.0,175.59,110.21
2018,6,11,18,0,608.0,60.0,3.7,24.2,222.0,124.92,70.77
2018,6,11,18,15,540.0,53.5,3.8,22.95,175.0,76.84,39.82
2018,6,11,18,30,472.0,47.0,3.9,21.7,128.0,36.86,25.99
2018,6,11,18,45,365.5,38.0,3.95,20.45,89.0,30.05,19.66
2018,6,11,19,0,259.0,29.0,4.0,19.2,50.0,23.97,11.6
2018,6,11,19,15,143.5,17.0,4.1,18.35,27.5,16.2,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.5,5.0,4.77,0.0
2018,6,11,19,45,14.0,2.5,4.25,16.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,4,45,82.0,8.0,2.0,11.95,11.0,7.63,0.0
2018,6,12,5,0,164.0,16.0,2.2,12.4,22.0,15.25,0.0
2018,6,12,5,15,299.5,25.0,2.3,13.1,55.5,20.05,9.13
2018,6,12,5,30,435.0,34.0,2.4,13.8,89.0,26.39,17.16
2018,6,12,5,45,516.0,40.5,2.55,14.5,133.5,31.1,21.81
2018,6,12,6,0,597.0,47.0,2.7,15.2,178.0,76.89,39.36
2018,6,12,6,15,649.5,51.5,2.6,16.1,227.0,124.24,70.78
2018,6,12,6,30,702.0,56.0,2.5,17.0,276.0,177.7,113.49
2018,6,12,6,45,737.5,59.5,2.35,17.85,327.0,232.02,160.56
2018,6,12,7,0,773.0,63.0,2.2,18.7,378.0,289.94,211.17
2018,6,12,7,15,799.0,66.5,2.2,20.05,429.0,347.85,260.92
2018,6,12,7,30,825.0,70.0,2.2,21.4,480.0,408.86,311.41
2018,6,12,7,45,844.5,72.5,2.2,22.7,529.5,466.09,357.21
2018,6,12,8,0,864.0,75.0,2.2,24.0,579.0,523.96,401.53
2018,6,12,8,15,878.5,77.0,2.25,24.9,625.5,578.88,442.7
2018,6,12,8,30,893.0,79.0,2.3,25.8,672.0,633.38,482.03
2018,6,12,8,45,904.5,81.5,2.4,26.7,715.5,685.7,518.66
2018,6,12,9,0,916.0,84.0,2.5,27.6,759.0,736.8,551.96
2018,6,12,9,15,925.0,85.0,2.65,28.25,797.0,783.02,581.45
2018,6,12,9,30,934.0,86.0,2.8,28.9,835.0,827.31,609.27
2018,6,12,9,45,941.0,87.0,2.9,29.55,868.0,867.78,633.9
2018,6,12,10,0,948.0,88.0,3.0,30.2,901.0,905.73,656.62
2018,6,12,10,15,953.5,89.0,3.05,30.7,928.0,939.64,676.55
2018,6,12,10,30,959.0,90.0,3.1,31.2,955.0,970.56,694.43
2018,6,12,10,45,962.0,90.5,3.2,31.65,974.5,995.51,708.93
2018,6,12,11,0,965.0,91.0,3.3,32.1,994.0,1017.07,721.32
2018,6,12,11,15,966.5,92.5,3.4,32.25,1007.0,1034.72,732.16
2018,6,12,11,30,968.0,94.0,3.5,32.4,1020.0,1048.78,740.84
2018,6,12,11,45,969.0,94.0,3.6,32.6,1025.5,1057.18,745.92
2018,6,12,12,0,970.0,94.0,3.7,32.8,1031.0,1061.9,748.83
2018,6,12,12,15,968.0,94.5,3.85,32.75,1028.5,1060.45,749.1
