Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,30,966.0,95.0,4.0,32.7,1026.0,1055.33,747.16
2018,6,12,12,45,961.5,97.5,4.1,32.7,1016.5,1046.11,742.22
2018,6,12,13,0,957.0,100.0,4.2,32.7,1007.0,1033.33,735.11
2018,6,12,13,15,954.5,99.0,4.3,32.5,990.5,1015.46,725.38
2018,6,12,13,30,952.0,98.0,4.4,32.3,974.0,994.14,713.43
2018,6,12,13,45,948.0,97.5,4.45,32.15,951.5,968.58,698.3
2018,6,12,14,0,944.0,97.0,4.5,32.0,929.0,939.84,681.04
2018,6,12,14,15,938.5,95.0,4.55,31.75,899.0,905.26,660.08
2018,6,12,14,30,933.0,93.0,4.6,31.5,869.0,867.9,637.07
2018,6,12,14,45,925.5,92.0,4.65,31.25,834.0,827.37,611.68
2018,6,12,15,0,918.0,91.0,4.7,31.0,799.0,784.58,584.55
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,736.61,552.6
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,687.08,518.3
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,634.82,481.28
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,581.64,442.35
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,525.98,399.98
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,470.29,356.11
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,410.8,308.0
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,353.2,259.78
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,293.24,209.01
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,235.94,159.69
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,179.78,112.41
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,128.25,71.76
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,76.24,37.62
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,34.05,23.7
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,27.7,17.78
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,22.93,11.13
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,15.73,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.77,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,7.63,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,15.25,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,21.01,9.92
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,28.24,18.88
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,32.07,22.83
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,77.69,40.31
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,125.81,72.43
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,180.16,116.12
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,235.17,164.09
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,293.95,215.88
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,352.19,266.97
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,413.46,318.93
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,471.13,366.28
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,529.43,412.18
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,585.26,454.35
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,640.66,494.48
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,692.88,531.14
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,743.84,564.35
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,789.95,592.77
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,833.79,619.11
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,873.6,642.17
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,910.6,663.0
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,943.77,681.58
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,973.99,698.09
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,1000.2,712.44
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,1023.1,724.68
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,1039.66,733.93
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,1052.65,741.06
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,1061.04,745.42
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,1065.78,747.63
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,1064.88,747.53
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,1060.34,745.25
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,1049.74,739.8
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,1035.63,732.14
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,1017.03,722.62
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,995.05,710.83
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,967.95,696.0
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,937.79,678.91
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,903.43,659.19
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,866.42,637.7
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,824.88,612.81
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,781.24,585.88
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,733.81,553.94
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,684.9,519.29
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,631.93,483.53
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,578.27,445.53
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,522.29,402.88
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,466.19,358.55
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,407.86,310.87
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,350.92,262.77
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,292.32,212.4
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,236.59,163.81
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,178.64,114.56
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,127.42,73.6
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,78.85,41.35
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,37.99,27.38
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,29.93,19.88
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,23.83,12.12
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,16.2,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.77,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,8.1,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,16.2,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,23.46,11.73
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,31.99,22.18
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,36.06,26.43
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,76.86,41.65
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,123.38,73.02
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,176.4,115.86
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,232.42,165.04
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,290.31,216.73
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,347.4,267.65
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,406.85,319.33
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,464.38,368.12
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,522.96,416.1
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,578.64,460.19
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,633.95,502.51
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,686.32,541.27
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,737.68,577.22
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,784.88,608.43
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,830.34,637.9
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,871.57,664.25
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,910.48,688.69
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,943.79,709.67
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,974.15,728.55
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,1000.45,744.66
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,1023.46,758.57
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,1041.11,769.86
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,1055.21,778.9
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,1063.7,784.44
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,1068.52,788.11
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,1067.68,788.92
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,1063.17,787.38
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,1053.54,781.91
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,1040.33,774.13
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,1022.09,763.75
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,1000.41,751.02
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,973.55,734.68
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,943.56,716.05
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,909.23,693.92
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,872.15,669.69
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,831.32,642.8
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,788.23,613.95
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,739.97,580.02
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,690.15,543.58
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,637.47,504.03
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,583.97,462.71
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,528.09,417.86
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,471.64,371.22
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,412.33,320.91
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,354.33,270.27
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,295.23,218.07
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,239.0,167.82
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,181.84,118.13
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,127.2,73.52
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,78.1,40.46
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,36.85,26.8
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,28.94,19.34
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,23.76,12.44
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,16.2,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,4.77,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,8.1,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,16.2,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,23.46,11.7
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,31.99,22.16
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,36.31,26.64
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,76.63,41.97
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,121.95,72.35
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,173.76,114.12
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,227.04,160.96
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,286.21,213.7
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,341.58,263.52
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,399.16,314.17
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,456.14,363.02
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,514.06,411.13
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,568.24,454.89
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,622.02,497.01
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,672.63,535.79
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,722.11,572.08
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,765.83,602.33
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,807.1,630.47
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,848.45,658.13
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,887.73,684.01
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,921.29,706.68
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,952.08,727.37
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,978.05,744.36
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,1000.86,759.18
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,1017.93,770.92
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,1031.61,780.45
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,1040.35,786.51
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,1045.58,790.28
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,1045.27,791.57
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,1041.41,790.53
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,1032.06,785.27
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,1019.26,777.69
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,1002.51,767.56
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,982.4,755.08
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,956.62,738.59
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,927.74,719.82
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,894.66,698.09
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,858.87,674.24
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,818.37,646.57
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,775.64,616.97
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,728.55,582.95
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,680.0,546.22
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,628.13,506.49
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,575.4,464.93
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,520.1,419.35
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,464.44,372.19
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,406.5,321.9
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,349.69,271.24
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,291.58,218.79
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,236.31,168.44
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,180.42,119.09
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,127.0,74.84
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,78.95,42.07
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,39.04,29.05
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,30.73,21.14
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,25.69,14.25
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,17.63,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,5.72,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,7.63,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,15.25,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,22.85,11.21
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,33.95,23.88
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,38.13,28.28
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,77.07,43.02
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,122.09,73.06
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,173.86,114.47
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,226.68,160.41
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,285.79,212.46
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,342.13,262.06
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,400.81,312.27
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,457.31,359.43
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,514.89,405.79
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,570.08,448.83
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,624.34,489.73
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,674.99,526.5
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,724.62,560.79
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,770.74,591.15
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,814.95,619.78
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,855.07,645.24
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,892.64,668.72
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,925.86,689.84
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,956.29,709.01
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,982.33,725.24
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,1005.24,739.39
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,1022.96,750.96
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,1037.25,760.36
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,1046.08,766.39
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,1051.37,770.2
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,1051.11,771.33
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,1047.3,771.08
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,1037.97,767.28
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,1025.16,761.07
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,1007.93,752.03
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,987.36,740.6
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,961.61,725.91
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,932.77,708.8
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,899.32,688.35
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,863.21,665.71
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,822.47,639.21
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,779.56,610.7
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,732.71,577.34
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,684.44,541.17
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,632.91,503.94
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,581.01,464.93
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,526.06,420.77
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,471.14,375.18
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,412.65,325.27
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,355.5,275.04
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,296.8,222.69
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,239.11,170.85
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,183.42,122.1
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,132.98,80.67
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,84.58,47.46
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,44.81,34.06
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,34.49,24.35
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,26.04,14.63
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,18.59,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,5.72,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,7.63,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,15.25,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,24.89,12.59
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,36.55,26.05
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,43.35,32.83
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,81.1,49.2
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,123.28,77.73
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,172.18,116.73
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,221.71,159.99
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,274.36,206.61
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,329.27,254.44
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,388.19,304.68
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,436.57,345.74
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,482.7,383.47
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,523.92,415.28
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,561.66,443.12
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,626.44,491.28
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,694.88,540.58
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,738.71,569.76
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,781.07,596.01
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,828.93,625.8
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,871.52,651.34
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,908.02,673.34
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,942.31,693.7
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,967.71,708.12
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,990.1,720.62
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,1007.42,730.55
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,1021.42,738.46
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,1030.58,743.4
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,1036.31,746.31
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,1036.11,745.87
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,1032.43,743.4
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,1024.79,738.55
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,1013.7,731.62
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,996.28,721.01
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,975.53,708.34
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,950.66,693.14
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,922.71,675.91
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,889.18,655.03
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,853.02,632.25
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,812.71,606.55
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,770.25,579.08
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,723.49,548.08
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,675.34,514.36
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,623.51,477.48
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,571.47,439.11
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,515.55,396.61
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,460.04,352.87
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,402.26,305.82
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,346.13,258.61
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,286.89,208.43
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,232.44,161.41
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,177.55,115.12
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,127.94,75.6
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,81.55,44.5
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,43.2,31.87
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,32.47,22.1
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,24.37,13.13
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,17.16,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,4.77,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,6.2,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,12.39,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,19.96,8.9
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,29.27,19.7
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,37.26,27.36
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,61.12,39.72
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,90.5,66.17
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,106.85,83.61
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,149.95,116.4
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,203.8,158.8
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,257.53,201.41
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,323.11,253.83
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,401.71,316.16
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,495.97,390.22
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,552.71,434.08
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,611.06,477.9
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,662.15,515.16
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,710.49,549.33
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,755.13,578.57
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,797.85,606.07
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,836.58,630.46
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,872.78,652.87
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,905.94,673.51
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,936.47,692.27
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,962.29,707.62
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,985.1,720.98
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,1002.35,731.61
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,1016.32,740.19
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,1023.45,744.04
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,1027.12,745.78
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,1027.98,747.03
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,1025.43,746.16
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,1004.44,733.13
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,972.6,712.99
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,959.09,705.56
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,942.35,695.92
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,903.02,670.96
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,858.7,641.33
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,858.34,644.02
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,848.27,638.78
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,806.1,611.17
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,762.26,582.19
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,719.4,552.86
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,674.24,520.26
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,622.8,483.3
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,571.08,444.84
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,515.73,401.85
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,460.59,357.57
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,402.96,309.85
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,346.74,261.86
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,289.16,211.99
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,232.53,162.42
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,178.02,115.69
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,128.34,75.53
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,81.01,43.3
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,41.19,25.5
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,30.56,20.55
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,24.5,13.37
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,14.96,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,5.72,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,15.25,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,22.04,10.33
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,30.12,20.46
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,33.67,24.23
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,71.46,37.92
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,116.08,68.47
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,163.84,107.76
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,214.93,153.05
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,267.67,200.36
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,326.3,250.92
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,393.88,308.33
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,450.44,356.41
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,508.0,403.77
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,562.65,446.94
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,617.04,488.45
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,669.04,526.8
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,720.12,562.52
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,767.03,592.98
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,812.33,621.74
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,853.63,647.41
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,892.7,671.2
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,926.35,691.43
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,957.09,709.57
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,983.34,724.75
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,1006.34,737.77
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,1024.05,747.77
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,1038.25,755.57
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,1047.4,760.18
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,1052.93,762.59
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,1051.87,761.86
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,1047.19,758.94
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,1038.48,753.36
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,1026.31,745.63
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,1009.59,735.73
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,989.45,723.62
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,964.12,708.06
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,935.62,690.35
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,901.45,669.59
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,864.57,646.86
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,824.06,621.25
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,781.37,593.7
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,734.42,561.76
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,685.93,527.4
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,633.78,490.55
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,580.88,451.71
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,525.16,408.77
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,468.98,363.94
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,410.91,316.14
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,354.2,267.86
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,295.73,217.24
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,240.1,168.3
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,182.31,118.66
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,131.09,76.95
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,82.35,43.5
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,41.1,25.1
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,30.08,20.33
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,24.47,13.58
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,14.93,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,5.72,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,15.25,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,21.13,9.6
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,28.35,18.98
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,31.58,22.44
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,70.63,36.17
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,120.28,69.25
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,173.67,112.08
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,227.51,159.48
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,285.29,211.31
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,342.91,262.92
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,402.66,315.05
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,461.31,364.89
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,519.65,412.85
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,575.75,457.41
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,631.62,500.25
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,684.17,539.22
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,735.6,575.1
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,781.61,605.42
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,825.23,633.57
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,865.41,659.0
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,902.6,682.08
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,936.91,703.77
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,968.4,723.41
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,995.02,739.85
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,1018.42,754.14
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,1036.51,765.91
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,1051.15,775.9
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,1060.8,782.4
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,1066.86,786.65
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,1068.31,788.45
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,1066.12,787.96
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,1057.82,783.5
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,1045.9,776.71
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,1028.47,766.88
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,1007.58,754.7
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,981.43,738.54
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,952.09,720.12
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,918.41,698.54
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,881.91,674.85
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,840.81,647.9
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,797.46,619.01
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,749.79,585.68
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,700.53,549.88
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,647.07,510.25
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,592.82,468.82
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,536.45,424.18
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,479.57,377.68
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,420.39,327.84
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,362.44,277.52
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,302.59,224.72
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,245.45,173.62
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,188.53,123.86
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,133.88,78.73
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,84.2,44.3
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,41.89,25.38
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,30.54,20.86
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,25.44,14.51
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,15.92,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,6.67,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,15.25,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,21.17,9.53
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,28.4,19.06
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,32.07,22.93
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,71.71,36.91
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,122.15,70.38
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,176.25,113.72
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,230.61,161.48
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,288.78,213.5
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,347.33,265.62
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,407.97,318.07
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,466.93,367.68
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,525.54,415.28
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,581.35,459.02
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,636.86,500.92
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,689.49,539.33
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,740.94,574.64
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,788.83,605.24
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,834.91,633.96
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,876.97,659.49
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,916.54,682.89
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,950.64,702.8
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,981.73,720.56
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,1008.78,735.54
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,1032.47,748.28
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,1050.21,758.56
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,1064.35,766.62
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,1073.83,771.52
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,1079.59,774.19
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,1078.67,774.07
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,1074.03,771.69
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,1063.76,765.78
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,1049.93,757.64
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,1032.5,747.46
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,1011.61,735.04
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,985.42,719.44
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,956.03,701.6
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,921.91,680.88
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,885.03,658.08
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,843.39,631.53
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,799.5,603.27
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,751.78,571.18
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,702.46,536.69
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,649.11,498.84
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,595.0,459.1
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,538.19,415.41
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,481.26,370.15
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,421.54,321.29
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,363.22,272.05
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,303.81,221.19
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,247.2,171.9
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,188.17,121.66
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,135.85,79.39
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,85.98,45.38
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,43.93,26.48
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,31.41,21.29
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,25.38,14.3
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,16.39,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,7.63,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,15.25,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,21.68,9.68
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,29.35,19.77
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,34.28,24.76
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,72.86,38.94
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,119.3,68.88
