Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,6.67,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,16.86,3.27
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,27.84,17.99
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,39.98,29.46
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,67.99,44.14
2018,7,2,6,15,343.0,83.5,2.85,15.1,172.5,106.06,69.66
2018,7,2,6,30,399.0,98.0,2.9,15.6,217.0,150.81,104.17
2018,7,2,6,45,446.5,109.0,2.9,16.1,265.5,197.13,142.55
2018,7,2,7,0,494.0,120.0,2.9,16.6,314.0,248.76,186.3
2018,7,2,7,15,533.0,128.5,2.9,17.15,364.0,300.34,230.28
2018,7,2,7,30,572.0,137.0,2.9,17.7,414.0,357.77,278.28
2018,7,2,7,45,605.0,143.0,2.9,18.25,463.5,411.85,322.73
2018,7,2,8,0,638.0,149.0,2.9,18.8,513.0,468.56,368.05
2018,7,2,8,15,664.0,153.5,2.95,19.4,560.5,522.27,409.89
2018,7,2,8,30,690.0,158.0,3.0,20.0,608.0,577.24,451.5
2018,7,2,8,45,713.0,160.5,3.0,20.6,653.0,629.26,489.64
2018,7,2,9,0,736.0,163.0,3.0,21.2,698.0,681.61,526.97
2018,7,2,9,15,727.5,177.5,3.05,21.65,730.0,722.59,555.15
2018,7,2,9,30,719.0,192.0,3.1,22.1,762.0,760.84,580.8
2018,7,2,9,45,701.0,212.0,3.15,22.55,787.0,793.92,602.06
2018,7,2,10,0,683.0,232.0,3.2,23.0,812.0,823.45,620.48
2018,7,2,10,15,696.0,233.5,3.3,23.45,841.0,858.7,643.75
2018,7,2,10,30,709.0,235.0,3.4,23.9,870.0,892.2,665.34
2018,7,2,10,45,721.5,234.5,3.5,24.3,893.5,921.27,683.59
2018,7,2,11,0,734.0,234.0,3.6,24.7,917.0,948.12,700.32
2018,7,2,11,15,741.0,233.0,3.7,25.05,931.5,966.72,711.7
2018,7,2,11,30,748.0,232.0,3.8,25.4,946.0,982.57,721.34
2018,7,2,11,45,754.0,230.0,3.95,25.75,953.5,993.53,728.15
2018,7,2,12,0,760.0,228.0,4.1,26.1,961.0,1001.48,733.08
2018,7,2,12,15,760.0,228.0,4.2,26.2,960.5,1002.39,733.89
2018,7,2,12,30,760.0,228.0,4.3,26.3,960.0,1000.17,732.78
2018,7,2,12,45,758.0,226.5,4.45,26.4,951.5,991.35,727.69
2018,7,2,13,0,756.0,225.0,4.6,26.5,943.0,979.48,720.73
2018,7,2,13,15,749.5,223.5,4.75,26.25,926.0,960.31,710.31
2018,7,2,13,30,743.0,222.0,4.9,26.0,909.0,938.4,697.96
2018,7,2,13,45,734.0,220.5,5.05,25.8,885.5,911.58,681.98
2018,7,2,14,0,725.0,219.0,5.2,25.6,862.0,882.42,664.21
2018,7,2,14,15,714.5,216.0,5.35,25.15,832.5,848.32,643.39
2018,7,2,14,30,704.0,213.0,5.5,24.7,803.0,812.36,620.43
2018,7,2,14,45,690.5,209.0,5.6,24.2,768.0,771.35,593.06
2018,7,2,15,0,677.0,205.0,5.7,23.7,733.0,729.13,564.21
2018,7,2,15,15,662.0,200.0,5.7,23.7,694.0,683.89,531.1
2018,7,2,15,30,647.0,195.0,5.7,23.7,655.0,638.04,496.99
2018,7,2,15,45,627.5,188.5,5.8,22.3,611.5,587.57,461.53
2018,7,2,16,0,608.0,182.0,5.9,20.9,568.0,537.44,425.06
2018,7,2,16,15,585.0,173.0,5.85,20.25,521.5,483.7,383.17
2018,7,2,16,30,562.0,164.0,5.8,19.6,475.0,429.02,339.5
2018,7,2,16,45,534.5,154.0,5.75,18.95,427.5,375.29,295.46
2018,7,2,17,0,507.0,144.0,5.7,18.3,380.0,323.82,252.24
2018,7,2,17,15,475.5,132.5,5.6,17.7,333.0,272.22,208.17
2018,7,2,17,30,444.0,121.0,5.5,17.1,286.0,223.8,166.38
2018,7,2,17,45,405.0,106.5,5.4,16.5,240.0,174.63,124.61
2018,7,2,18,0,366.0,92.0,5.3,15.9,194.0,129.95,87.95
2018,7,2,18,15,317.5,76.5,5.15,15.45,152.5,88.3,56.93
2018,7,2,18,30,269.0,61.0,5.0,15.0,111.0,52.53,34.91
2018,7,2,18,45,208.0,45.5,4.85,14.55,77.0,34.92,24.65
2018,7,2,19,0,147.0,30.0,4.7,14.1,43.0,23.38,13.07
2018,7,2,19,15,84.5,17.0,4.65,13.85,23.5,13.43,0.0
2018,7,2,19,30,22.0,4.0,4.6,13.6,4.0,3.81,0.0
2018,7,2,19,45,11.0,2.0,4.55,13.3,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,4,45,33.0,6.0,2.8,11.45,6.5,0.0,0.0
2018,7,3,5,0,66.0,12.0,3.0,11.8,13.0,11.44,0.0
2018,7,3,5,15,180.0,25.0,3.05,12.3,41.5,19.82,4.18
2018,7,3,5,30,294.0,38.0,3.1,12.8,70.0,31.02,20.71
2018,7,3,5,45,385.0,47.5,3.15,13.3,112.0,37.19,27.1
2018,7,3,6,0,476.0,57.0,3.2,13.8,154.0,66.72,38.25
2018,7,3,6,15,537.0,64.5,3.15,14.3,202.0,110.0,65.01
2018,7,3,6,30,598.0,72.0,3.1,14.8,250.0,160.51,103.92
2018,7,3,6,45,640.5,77.5,3.05,15.25,300.0,212.11,148.06
2018,7,3,7,0,683.0,83.0,3.0,15.7,350.0,268.29,197.35
2018,7,3,7,15,715.5,87.5,2.95,16.35,401.5,324.51,246.72
2018,7,3,7,30,748.0,92.0,2.9,17.0,453.0,385.09,298.52
2018,7,3,7,45,773.5,95.0,2.9,17.7,503.0,441.96,346.08
2018,7,3,8,0,799.0,98.0,2.9,18.4,553.0,500.36,393.23
2018,7,3,8,15,819.0,100.5,2.9,19.0,601.0,556.43,437.19
2018,7,3,8,30,839.0,103.0,2.9,19.6,649.0,612.84,479.92
2018,7,3,8,45,856.0,104.0,2.9,20.25,693.5,664.46,517.72
2018,7,3,9,0,873.0,105.0,2.9,20.9,738.0,716.41,554.59
2018,7,3,9,15,867.5,115.5,2.95,21.4,773.5,760.25,583.44
2018,7,3,9,30,862.0,126.0,3.0,21.9,809.0,801.12,609.79
2018,7,3,9,45,850.0,139.5,3.05,22.45,836.5,841.06,635.05
2018,7,3,10,0,838.0,153.0,3.1,23.0,864.0,873.89,655.18
2018,7,3,10,15,849.5,152.0,3.25,23.45,893.0,909.33,677.85
2018,7,3,10,30,861.0,151.0,3.4,23.9,922.0,942.44,698.79
2018,7,3,10,45,872.0,149.0,3.55,24.3,945.0,964.51,712.45
2018,7,3,11,0,883.0,147.0,3.7,24.7,968.0,990.5,728.8
2018,7,3,11,15,889.0,146.0,3.85,24.95,983.0,1009.74,741.09
2018,7,3,11,30,895.0,145.0,4.0,25.2,998.0,1025.81,751.38
2018,7,3,11,45,900.0,143.0,4.15,25.45,1006.0,1036.65,758.33
2018,7,3,12,0,905.0,141.0,4.3,25.7,1014.0,1044.13,763.2
2018,7,3,12,15,897.0,146.5,4.4,25.75,1011.0,1042.54,762.53
2018,7,3,12,30,889.0,152.0,4.5,25.8,1008.0,1037.52,759.76
2018,7,3,12,45,876.5,157.5,4.65,25.85,996.0,1024.74,752.52
2018,7,3,13,0,864.0,163.0,4.8,25.9,984.0,1017.74,749.42
2018,7,3,13,15,863.0,161.0,4.9,25.85,969.5,1002.24,740.53
2018,7,3,13,30,862.0,159.0,5.0,25.8,955.0,983.48,729.49
2018,7,3,13,45,860.0,155.0,5.1,25.7,933.5,958.6,714.42
2018,7,3,14,0,858.0,151.0,5.2,25.6,912.0,930.66,697.2
2018,7,3,14,15,852.0,148.5,5.25,25.35,883.5,897.83,676.57
2018,7,3,14,30,846.0,146.0,5.3,25.1,855.0,862.44,653.99
2018,7,3,14,45,839.0,142.0,5.35,24.85,820.5,822.37,627.86
2018,7,3,15,0,832.0,138.0,5.4,24.6,786.0,780.19,599.93
2018,7,3,15,15,819.0,135.5,5.4,24.6,746.0,733.26,567.09
2018,7,3,15,30,806.0,133.0,5.4,24.6,706.0,685.13,531.58
2018,7,3,15,45,792.5,128.0,5.35,23.8,662.0,633.3,494.03
2018,7,3,16,0,779.0,123.0,5.3,23.0,618.0,580.85,454.87
2018,7,3,16,15,763.0,117.0,5.2,22.55,571.0,525.74,411.77
2018,7,3,16,30,747.0,111.0,5.1,22.1,524.0,469.74,366.75
2018,7,3,16,45,724.0,105.5,5.05,21.6,475.0,412.44,319.54
2018,7,3,17,0,701.0,100.0,5.0,21.1,426.0,356.58,272.17
2018,7,3,17,15,668.5,94.0,4.9,20.55,375.5,299.0,222.56
2018,7,3,17,30,636.0,88.0,4.8,20.0,325.0,244.48,174.91
2018,7,3,17,45,592.5,80.5,4.7,19.4,275.5,189.72,127.97
2018,7,3,18,0,549.0,73.0,4.6,18.8,226.0,139.82,87.07
2018,7,3,18,15,484.5,64.5,4.45,18.15,179.5,92.42,53.35
2018,7,3,18,30,420.0,56.0,4.3,17.5,133.0,52.78,32.58
2018,7,3,18,45,327.5,45.0,4.15,16.9,94.0,34.68,24.19
2018,7,3,19,0,235.0,34.0,4.0,16.3,55.0,26.74,15.55
2018,7,3,19,15,135.0,20.5,3.9,15.85,31.0,16.37,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.4,7.0,6.67,0.0
2018,7,3,19,45,17.5,3.5,3.75,14.95,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,11.0,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,11.3,13.0,11.44,0.0
2018,7,4,5,15,193.5,24.5,3.3,11.85,42.0,19.44,3.22
2018,7,4,5,30,314.0,37.0,3.5,12.4,71.0,30.14,19.93
2018,7,4,5,45,345.0,46.5,3.7,12.95,101.5,36.28,26.32
2018,7,4,6,0,376.0,56.0,3.9,13.5,132.0,61.05,36.35
2018,7,4,6,15,210.5,80.5,3.9,14.0,125.0,90.8,62.81
2018,7,4,6,30,45.0,105.0,3.9,14.5,118.0,101.59,78.87
2018,7,4,6,45,59.5,128.0,3.85,15.05,149.0,128.9,101.22
2018,7,4,7,0,74.0,151.0,3.8,15.6,180.0,158.19,125.15
2018,7,4,7,15,81.0,173.5,3.8,16.1,209.0,186.42,148.22
2018,7,4,7,30,88.0,196.0,3.8,16.6,238.0,215.57,171.71
2018,7,4,7,45,185.0,209.0,3.75,17.15,310.0,278.82,221.89
2018,7,4,8,0,282.0,222.0,3.7,17.7,382.0,353.31,280.8
2018,7,4,8,15,462.5,193.0,3.75,18.2,482.0,445.63,353.93
2018,7,4,8,30,643.0,164.0,3.8,18.7,582.0,554.06,438.37
2018,7,4,8,45,726.5,145.0,3.8,19.25,647.5,622.15,490.0
2018,7,4,9,0,810.0,126.0,3.8,19.8,713.0,695.24,544.34
2018,7,4,9,15,847.5,118.0,3.85,20.3,761.5,747.65,581.03
2018,7,4,9,30,885.0,110.0,3.9,20.8,810.0,803.06,618.25
2018,7,4,9,45,885.0,117.0,3.95,21.3,842.0,842.91,643.91
2018,7,4,10,0,885.0,124.0,4.0,21.8,874.0,879.93,667.41
2018,7,4,10,15,894.5,124.0,4.1,22.2,903.0,915.48,690.22
2018,7,4,10,30,904.0,124.0,4.2,22.6,932.0,948.49,711.16
2018,7,4,10,45,913.0,122.0,4.3,22.95,954.5,976.34,728.65
2018,7,4,11,0,922.0,120.0,4.4,23.3,977.0,1001.25,744.17
2018,7,4,11,15,927.5,118.5,4.5,23.55,991.5,1020.18,755.96
2018,7,4,11,30,933.0,117.0,4.6,23.8,1006.0,1035.78,765.99
2018,7,4,11,45,937.5,115.5,4.7,24.0,1014.0,1046.97,773.34
2018,7,4,12,0,942.0,114.0,4.8,24.2,1022.0,1054.65,778.5
2018,7,4,12,15,942.5,113.5,4.9,24.2,1021.5,1055.78,780.06
2018,7,4,12,30,943.0,113.0,5.0,24.2,1021.0,1053.32,779.36
2018,7,4,12,45,942.0,112.5,5.1,24.25,1013.0,1045.78,775.23
2018,7,4,13,0,941.0,112.0,5.2,24.3,1005.0,1034.66,768.79
2018,7,4,13,15,940.5,110.0,5.2,24.2,990.5,1018.99,759.04
2018,7,4,13,30,940.0,108.0,5.2,24.1,976.0,999.82,746.99
2018,7,4,13,45,938.5,104.5,5.2,24.0,954.0,974.77,731.0
2018,7,4,14,0,937.0,101.0,5.2,23.9,932.0,946.4,712.74
2018,7,4,14,15,933.0,99.5,5.2,23.7,904.0,914.68,692.39
2018,7,4,14,30,929.0,98.0,5.2,23.5,876.0,880.05,669.9
2018,7,4,14,45,923.5,95.5,5.2,23.3,842.0,840.45,643.74
2018,7,4,15,0,918.0,93.0,5.2,23.1,808.0,798.39,615.59
2018,7,4,15,15,908.0,91.0,5.2,23.1,768.0,751.32,583.04
2018,7,4,15,30,898.0,89.0,5.2,23.1,728.0,702.57,548.66
2018,7,4,15,45,886.5,86.0,5.15,22.4,683.5,650.44,510.44
2018,7,4,16,0,875.0,83.0,5.1,21.7,639.0,597.28,470.24
2018,7,4,16,15,861.0,80.0,5.05,21.2,592.0,542.0,426.75
2018,7,4,16,30,847.0,77.0,5.0,20.7,545.0,486.46,381.61
2018,7,4,16,45,826.5,74.0,4.95,20.2,495.0,427.2,332.14
2018,7,4,17,0,806.0,71.0,4.9,19.7,445.0,369.49,282.36
2018,7,4,17,15,777.5,67.0,4.8,19.1,393.5,309.56,229.79
2018,7,4,17,30,749.0,63.0,4.7,18.5,342.0,252.11,178.53
2018,7,4,17,45,709.0,59.0,4.6,17.85,291.5,195.12,128.54
2018,7,4,18,0,669.0,55.0,4.5,17.2,241.0,142.46,84.54
2018,7,4,18,15,608.5,49.0,4.25,16.6,192.5,90.87,47.6
2018,7,4,18,30,548.0,43.0,4.0,16.0,144.0,43.78,23.34
2018,7,4,18,45,452.0,36.0,3.7,15.35,102.5,27.71,18.34
2018,7,4,19,0,356.0,29.0,3.4,14.7,61.0,23.4,12.98
2018,7,4,19,15,215.5,18.5,3.25,14.35,34.5,15.35,0.0
2018,7,4,19,30,75.0,8.0,3.1,14.0,8.0,7.63,0.0
2018,7,4,19,45,37.5,4.0,3.0,13.6,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.85,9.55,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,10.0,14.0,11.44,0.0
2018,7,5,5,15,273.0,21.0,2.25,10.75,44.5,17.07,1.37
2018,7,5,5,30,418.0,30.0,2.5,11.5,75.0,23.58,14.39
2018,7,5,5,45,505.5,36.5,2.75,12.2,118.5,27.5,18.66
2018,7,5,6,0,593.0,43.0,3.0,12.9,162.0,60.46,30.47
2018,7,5,6,15,648.0,48.0,2.95,13.55,211.0,107.34,58.38
2018,7,5,6,30,703.0,53.0,2.9,14.2,260.0,160.7,99.67
2018,7,5,6,45,740.0,57.0,2.9,14.85,311.5,215.43,147.1
2018,7,5,7,0,777.0,61.0,2.9,15.5,363.0,274.03,199.23
2018,7,5,7,15,804.0,64.0,2.8,16.15,414.5,331.92,250.82
2018,7,5,7,30,831.0,67.0,2.7,16.8,466.0,393.19,303.83
2018,7,5,7,45,850.5,69.0,2.6,17.5,515.5,450.45,352.01
2018,7,5,8,0,870.0,71.0,2.5,18.2,565.0,508.42,398.86
2018,7,5,8,15,885.0,73.5,2.4,18.85,612.5,564.86,442.73
2018,7,5,8,30,900.0,76.0,2.3,19.5,660.0,621.0,484.57
2018,7,5,8,45,911.5,77.5,2.2,20.2,703.5,673.3,521.87
2018,7,5,9,0,923.0,79.0,2.1,20.9,747.0,724.41,555.92
2018,7,5,9,15,932.5,80.5,2.0,21.6,786.5,772.62,585.66
2018,7,5,9,30,942.0,82.0,1.9,22.3,826.0,818.98,613.33
2018,7,5,9,45,949.0,82.5,1.8,23.0,859.5,860.19,636.81
2018,7,5,10,0,956.0,83.0,1.7,23.7,893.0,898.9,658.08
2018,7,5,10,15,961.0,84.0,1.7,24.35,920.5,933.68,677.64
2018,7,5,10,30,966.0,85.0,1.7,25.0,948.0,965.47,695.07
2018,7,5,10,45,969.5,85.5,1.65,25.7,969.0,992.2,708.32
2018,7,5,11,0,973.0,86.0,1.6,26.4,990.0,1015.57,719.34
2018,7,5,11,15,975.0,87.0,1.65,26.9,1004.0,1034.53,729.62
2018,7,5,11,30,977.0,88.0,1.7,27.4,1018.0,1049.89,737.75
2018,7,5,11,45,978.0,88.0,1.75,27.9,1024.5,1059.57,742.51
2018,7,5,12,0,979.0,88.0,1.8,28.4,1031.0,1065.53,745.13
2018,7,5,12,15,974.5,91.0,1.95,28.75,1029.5,1065.33,745.95
2018,7,5,12,30,970.0,94.0,2.1,29.1,1028.0,1061.4,744.52
2018,7,5,12,45,962.5,98.0,2.2,29.45,1018.0,1051.84,739.05
2018,7,5,13,0,955.0,102.0,2.3,29.8,1008.0,1038.73,731.46
2018,7,5,13,15,952.5,101.5,2.45,29.95,993.0,1022.46,723.03
2018,7,5,13,30,950.0,101.0,2.6,30.1,978.0,1002.71,712.33
2018,7,5,13,45,947.0,99.0,2.75,30.2,955.5,977.58,698.25
2018,7,5,14,0,944.0,97.0,2.9,30.3,933.0,949.18,681.92
2018,7,5,14,15,938.5,95.0,3.0,30.25,904.0,915.46,661.98
2018,7,5,14,30,933.0,93.0,3.1,30.2,875.0,878.9,639.95
2018,7,5,14,45,926.0,91.5,3.2,30.1,840.5,838.98,615.51
2018,7,5,15,0,919.0,90.0,3.3,30.0,806.0,796.7,589.13
2018,7,5,15,15,909.0,88.0,3.3,30.0,765.5,749.58,558.34
2018,7,5,15,30,899.0,86.0,3.3,30.0,725.0,700.79,525.89
2018,7,5,15,45,887.0,83.0,3.35,29.55,680.5,648.3,489.22
2018,7,5,16,0,875.0,80.0,3.4,29.1,636.0,594.82,450.6
2018,7,5,16,15,860.0,77.0,3.4,28.7,588.5,539.01,408.7
2018,7,5,16,30,845.0,74.0,3.4,28.3,541.0,483.03,365.21
2018,7,5,16,45,824.0,70.5,3.35,27.85,490.5,424.1,318.02
2018,7,5,17,0,803.0,67.0,3.3,27.4,440.0,364.9,269.1
2018,7,5,17,15,773.5,64.0,3.2,26.7,389.0,305.8,219.29
2018,7,5,17,30,744.0,61.0,3.1,26.0,338.0,249.28,170.71
2018,7,5,17,45,648.0,58.0,2.95,25.3,273.0,182.43,116.77
2018,7,5,18,0,552.0,55.0,2.8,24.6,208.0,124.37,72.32
2018,7,5,18,15,297.5,37.0,2.6,23.4,117.5,53.51,27.28
2018,7,5,18,30,43.0,19.0,2.4,22.2,27.0,17.02,7.77
2018,7,5,18,45,21.5,12.5,2.15,21.05,16.5,11.61,4.21
2018,7,5,19,0,0.0,6.0,1.9,19.9,6.0,5.55,0.0
2018,7,5,19,15,0.0,3.5,2.25,19.55,3.5,3.24,0.0
2018,7,5,19,30,0.0,1.0,2.6,19.2,1.0,0.95,0.0
2018,7,5,19,45,0.0,0.5,2.9,18.8,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,15.0,2.0,1.91,0.0
2018,7,6,5,15,0.0,4.0,2.85,15.2,4.0,3.7,0.0
2018,7,6,5,30,0.0,6.0,2.9,15.4,6.0,5.55,0.0
2018,7,6,5,45,0.0,7.5,2.95,15.65,7.5,6.94,0.41
2018,7,6,6,0,0.0,9.0,3.0,15.9,9.0,8.33,1.41
2018,7,6,6,15,0.0,11.5,2.9,16.25,11.5,10.65,3.43
2018,7,6,6,30,0.0,14.0,2.8,16.6,14.0,12.97,5.42
2018,7,6,6,45,0.0,27.5,2.75,17.0,27.5,25.51,16.06
2018,7,6,7,0,0.0,41.0,2.7,17.4,41.0,38.08,26.59
2018,7,6,7,15,21.5,109.0,2.7,17.85,119.5,108.47,84.63
2018,7,6,7,30,43.0,177.0,2.7,18.3,198.0,180.73,142.89
2018,7,6,7,45,24.5,151.5,2.75,18.8,163.5,152.48,119.65
2018,7,6,8,0,6.0,126.0,2.8,19.3,129.0,120.3,93.18
2018,7,6,8,15,5.5,144.5,2.65,19.9,147.5,137.7,106.71
2018,7,6,8,30,5.0,163.0,2.5,20.5,166.0,155.12,119.97
2018,7,6,8,45,2.5,123.0,2.4,21.15,124.5,116.43,88.55
2018,7,6,9,0,0.0,83.0,2.3,21.8,83.0,77.42,56.97
2018,7,6,9,15,0.0,78.5,2.25,22.55,78.5,73.24,53.36
2018,7,6,9,30,0.0,74.0,2.2,23.3,74.0,69.06,49.76
2018,7,6,9,45,5.5,143.0,2.15,24.1,147.5,138.38,104.13
2018,7,6,10,0,11.0,212.0,2.1,24.9,221.0,208.65,157.58
2018,7,6,10,15,83.5,251.5,2.2,26.0,325.5,322.14,244.09
2018,7,6,10,30,156.0,291.0,2.3,27.1,430.0,430.0,323.18
2018,7,6,10,45,373.0,256.0,2.35,28.2,599.5,616.64,458.96
2018,7,6,11,0,590.0,221.0,2.4,29.3,769.0,798.83,583.78
2018,7,6,11,15,716.0,184.0,2.55,30.05,858.5,888.94,640.6
2018,7,6,11,30,842.0,147.0,2.7,30.8,948.0,976.44,694.86
2018,7,6,11,45,850.0,145.5,2.85,31.5,959.0,990.4,701.96
2018,7,6,12,0,858.0,144.0,3.0,32.2,970.0,1001.22,707.76
2018,7,6,12,15,757.5,203.5,3.15,32.4,932.5,970.33,688.64
2018,7,6,12,30,657.0,263.0,3.3,32.6,895.0,934.42,666.18
2018,7,6,12,45,763.5,197.5,3.45,32.75,926.0,963.36,686.05
2018,7,6,13,0,870.0,132.0,3.6,32.9,957.0,986.06,701.17
2018,7,6,13,15,828.0,154.5,3.75,32.9,930.0,963.44,687.82
2018,7,6,13,30,786.0,177.0,3.9,32.9,903.0,931.23,668.47
2018,7,6,13,45,671.0,238.0,4.05,32.9,847.5,872.81,631.54
2018,7,6,14,0,556.0,299.0,4.2,32.9,792.0,809.84,587.66
2018,7,6,14,15,617.0,258.5,4.3,32.7,789.0,807.11,589.25
2018,7,6,14,30,678.0,218.0,4.4,32.5,786.0,797.56,585.76
2018,7,6,14,45,788.5,151.5,4.5,32.3,785.5,793.0,585.31
2018,7,6,15,0,899.0,85.0,4.6,32.1,785.0,776.92,576.16
2018,7,6,15,15,889.5,83.0,4.6,32.1,745.5,730.99,545.57
2018,7,6,15,30,880.0,81.0,4.6,32.1,706.0,683.4,513.58
2018,7,6,15,45,868.0,79.0,4.6,31.15,663.0,632.79,478.68
2018,7,6,16,0,856.0,77.0,4.6,30.2,620.0,581.23,441.81
2018,7,6,16,15,828.0,78.0,4.6,29.5,570.0,523.42,398.45
2018,7,6,16,30,800.0,79.0,4.6,28.8,520.0,466.28,354.18
2018,7,6,16,45,748.0,82.0,4.55,28.1,464.0,402.49,303.53
2018,7,6,17,0,696.0,85.0,4.5,27.4,408.0,341.63,253.97
2018,7,6,17,15,693.5,75.0,4.4,26.55,365.0,291.67,211.07
2018,7,6,17,30,691.0,65.0,4.3,25.7,322.0,239.85,165.67
2018,7,6,17,45,665.0,58.5,4.2,24.8,275.5,186.55,119.92
2018,7,6,18,0,639.0,52.0,4.1,23.9,229.0,135.99,78.32
2018,7,6,18,15,579.5,47.0,4.0,23.2,183.0,87.09,44.23
2018,7,6,18,30,520.0,42.0,3.9,22.5,137.0,42.67,21.97
2018,7,6,18,45,427.5,34.5,3.85,21.85,97.0,26.37,16.63
2018,7,6,19,0,335.0,27.0,3.8,21.2,57.0,21.52,10.97
2018,7,6,19,15,194.5,16.5,3.8,20.85,31.5,13.42,0.0
2018,7,6,19,30,54.0,6.0,3.8,20.5,6.0,5.72,0.0
2018,7,6,19,45,27.0,3.0,3.75,20.15,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,7,4,45,51.0,4.5,2.25,14.0,5.5,0.0,0.0
2018,7,7,5,0,102.0,9.0,2.5,14.2,11.0,8.58,0.0
2018,7,7,5,15,253.0,19.0,2.55,14.75,41.0,15.28,0.0
2018,7,7,5,30,404.0,29.0,2.6,15.3,71.0,22.79,13.32
2018,7,7,5,45,491.0,35.5,2.7,15.8,113.5,26.74,17.65
2018,7,7,6,0,578.0,42.0,2.8,16.3,156.0,57.67,28.63
2018,7,7,6,15,634.0,47.0,2.75,17.15,204.5,103.71,55.24
2018,7,7,6,30,690.0,52.0,2.7,18.0,253.0,156.35,95.1
2018,7,7,6,45,728.5,55.5,2.7,18.85,304.0,210.16,140.81
2018,7,7,7,0,767.0,59.0,2.7,19.7,355.0,268.02,191.31
2018,7,7,7,15,794.0,62.0,2.75,20.65,406.0,325.36,241.47
2018,7,7,7,30,821.0,65.0,2.8,21.6,457.0,386.11,293.08
2018,7,7,7,45,841.5,67.5,2.85,22.55,507.0,443.8,340.78
2018,7,7,8,0,862.0,70.0,2.9,23.5,557.0,502.35,387.36
2018,7,7,8,15,877.5,72.5,3.0,24.25,604.5,558.73,431.05
2018,7,7,8,30,893.0,75.0,3.1,25.0,652.0,614.89,473.06
2018,7,7,8,45,882.0,86.0,3.2,25.75,688.5,661.94,506.82
2018,7,7,9,0,871.0,97.0,3.3,26.5,725.0,705.77,537.09
2018,7,7,9,15,903.0,89.0,3.4,27.15,771.5,758.94,571.92
2018,7,7,9,30,935.0,81.0,3.5,27.8,818.0,812.05,606.04
2018,7,7,9,45,941.5,83.0,3.6,28.45,852.0,854.25,632.22
2018,7,7,10,0,948.0,85.0,3.7,29.1,886.0,893.93,656.46
2018,7,7,10,15,953.5,85.5,3.8,29.45,913.5,928.51,677.88
2018,7,7,10,30,959.0,86.0,3.9,29.8,941.0,960.15,697.27
2018,7,7,10,45,955.5,91.0,4.0,30.2,960.0,984.91,711.98
2018,7,7,11,0,952.0,96.0,4.1,30.6,979.0,1006.03,724.36
2018,7,7,11,15,961.5,91.5,4.15,30.8,995.0,1026.41,736.59
2018,7,7,11,30,971.0,87.0,4.2,31.0,1011.0,1043.43,746.72
2018,7,7,11,45,972.5,87.0,4.3,31.15,1018.0,1053.65,753.04
2018,7,7,12,0,974.0,87.0,4.4,31.3,1025.0,1060.17,757.13
2018,7,7,12,15,962.5,95.0,4.45,31.4,1021.5,1058.16,755.76
2018,7,7,12,30,951.0,103.0,4.5,31.5,1018.0,1052.42,752.15
2018,7,7,12,45,930.5,114.5,4.55,31.6,1003.5,1037.69,742.91
2018,7,7,13,0,910.0,126.0,4.6,31.7,989.0,1019.65,731.64
2018,7,7,13,15,730.5,213.0,4.7,31.7,898.5,933.72,676.53
2018,7,7,13,30,551.0,300.0,4.8,31.7,808.0,835.29,609.22
2018,7,7,13,45,559.5,296.0,4.85,31.65,801.5,825.99,604.41
2018,7,7,14,0,568.0,292.0,4.9,31.6,795.0,814.14,597.34
2018,7,7,14,15,456.0,330.0,5.0,31.35,725.5,736.03,542.49
2018,7,7,14,30,344.0,368.0,5.1,31.1,656.0,656.72,486.06
2018,7,7,14,45,295.0,361.5,5.15,30.9,601.0,597.06,444.22
2018,7,7,15,0,246.0,355.0,5.2,30.7,546.0,539.98,403.48
2018,7,7,15,15,331.0,307.5,5.2,30.7,550.5,543.23,408.53
2018,7,7,15,30,416.0,260.0,5.2,30.7,555.0,543.55,410.66
2018,7,7,15,45,624.5,176.0,5.35,29.85,587.5,576.01,439.17
2018,7,7,16,0,833.0,92.0,5.5,29.0,620.0,583.17,447.62
2018,7,7,16,15,834.0,83.5,5.5,28.25,577.5,532.52,409.11
2018,7,7,16,30,835.0,75.0,5.5,27.5,535.0,480.12,367.94
2018,7,7,16,45,811.5,72.0,5.5,26.8,484.5,421.08,320.09
2018,7,7,17,0,788.0,69.0,5.5,26.1,434.0,362.1,270.77
2018,7,7,17,15,763.5,64.5,5.4,25.15,384.0,303.88,220.91
2018,7,7,17,30,739.0,60.0,5.3,24.2,334.0,247.7,171.83
2018,7,7,17,45,698.5,56.0,5.2,23.3,284.0,191.09,123.21
2018,7,7,18,0,658.0,52.0,5.1,22.4,234.0,138.86,80.41
2018,7,7,18,15,606.0,46.0,4.95,21.55,187.5,88.46,44.65
2018,7,7,18,30,554.0,40.0,4.8,20.7,141.0,44.25,22.91
2018,7,7,18,45,463.5,33.5,4.65,19.85,100.5,25.56,16.08
2018,7,7,19,0,373.0,27.0,4.5,19.0,60.0,21.58,11.09
2018,7,7,19,15,218.0,16.5,4.45,18.5,33.0,13.46,0.0
2018,7,7,19,30,63.0,6.0,4.4,18.0,6.0,5.72,0.0
2018,7,7,19,45,31.5,3.0,4.35,17.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,8,4,45,52.0,4.5,3.7,12.05,5.5,0.0,0.0
2018,7,8,5,0,104.0,9.0,3.8,12.2,11.0,8.58,0.0
2018,7,8,5,15,257.5,19.0,3.8,12.8,41.0,15.35,0.0
2018,7,8,5,30,411.0,29.0,3.8,13.4,71.0,22.87,13.43
2018,7,8,5,45,498.0,35.5,3.8,14.0,113.5,29.27,19.98
2018,7,8,6,0,585.0,42.0,3.8,14.6,156.0,57.33,28.66
2018,7,8,6,15,639.5,47.0,3.8,15.55,204.5,103.61,55.39
2018,7,8,6,30,694.0,52.0,3.8,16.5,253.0,156.32,95.55
2018,7,8,6,45,730.5,55.5,3.8,17.4,303.5,209.94,141.54
2018,7,8,7,0,767.0,59.0,3.8,18.3,354.0,267.38,192.26
2018,7,8,7,15,793.0,62.0,3.8,19.1,404.5,324.41,242.9
2018,7,8,7,30,819.0,65.0,3.8,19.9,455.0,384.73,295.01
2018,7,8,7,45,838.0,68.0,3.85,20.65,504.5,442.18,343.52
2018,7,8,8,0,857.0,71.0,3.9,21.4,554.0,500.34,390.9
2018,7,8,8,15,872.0,73.0,3.95,22.15,601.0,555.74,434.55
2018,7,8,8,30,887.0,75.0,4.0,22.9,648.0,610.88,476.49
2018,7,8,8,45,898.0,77.5,4.1,23.7,691.5,663.39,515.11
2018,7,8,9,0,909.0,80.0,4.2,24.5,735.0,714.72,550.89
2018,7,8,9,15,915.0,83.5,4.25,25.05,773.5,761.96,582.06
2018,7,8,9,30,921.0,87.0,4.3,25.6,812.0,807.11,611.31
2018,7,8,9,45,924.5,90.5,4.4,26.2,845.0,847.92,637.24
2018,7,8,10,0,928.0,94.0,4.5,26.8,878.0,886.07,661.07
2018,7,8,10,15,934.0,95.0,4.55,27.2,906.0,921.05,682.78
2018,7,8,10,30,940.0,96.0,4.6,27.6,934.0,953.17,702.58
2018,7,8,10,45,944.0,97.0,4.65,28.0,955.5,980.41,719.04
2018,7,8,11,0,948.0,98.0,4.7,28.4,977.0,1004.41,733.34
2018,7,8,11,15,951.0,98.0,4.8,28.6,991.0,1023.05,745.19
2018,7,8,11,30,954.0,98.0,4.9,28.8,1005.0,1038.21,754.84
2018,7,8,11,45,955.5,98.5,5.0,28.95,1012.5,1048.82,761.79
2018,7,8,12,0,957.0,99.0,5.1,29.1,1020.0,1055.8,766.49
2018,7,8,12,15,957.0,99.0,5.15,29.1,1019.5,1057.11,767.68
2018,7,8,12,30,957.0,99.0,5.2,29.1,1019.0,1054.76,766.62
2018,7,8,12,45,955.5,99.0,5.3,29.15,1011.0,1047.26,762.54
2018,7,8,13,0,954.0,99.0,5.4,29.2,1003.0,1036.13,756.16
2018,7,8,13,15,951.0,98.5,5.45,29.1,987.5,1019.47,746.28
2018,7,8,13,30,948.0,98.0,5.5,29.0,972.0,999.33,734.14
2018,7,8,13,45,943.5,97.0,5.55,28.9,949.5,973.92,718.46
2018,7,8,14,0,939.0,96.0,5.6,28.8,927.0,945.31,700.6
2018,7,8,14,15,933.0,94.5,5.6,28.55,898.0,911.83,679.45
2018,7,8,14,30,927.0,93.0,5.6,28.3,869.0,875.55,656.24
2018,7,8,14,45,919.5,91.5,5.65,28.1,834.5,835.44,630.29
2018,7,8,15,0,912.0,90.0,5.7,27.9,800.0,793.02,602.41
2018,7,8,15,15,902.0,88.5,5.7,27.9,760.0,746.67,570.73
2018,7,8,15,30,892.0,87.0,5.7,27.9,720.0,698.65,537.41
2018,7,8,15,45,879.0,84.5,5.65,27.15,675.5,646.3,499.63
2018,7,8,16,0,866.0,82.0,5.6,26.4,631.0,593.05,460.01
2018,7,8,16,15,850.5,79.0,5.6,25.9,583.5,537.34,416.9
2018,7,8,16,30,835.0,76.0,5.6,25.4,536.0,481.53,372.28
2018,7,8,16,45,814.5,73.0,5.55,24.9,486.5,422.85,323.95
2018,7,8,17,0,794.0,70.0,5.5,24.4,437.0,365.68,275.33
2018,7,8,17,15,765.5,66.0,5.45,23.65,386.0,306.29,224.14
2018,7,8,17,30,737.0,62.0,5.4,22.9,335.0,249.39,174.19
2018,7,8,17,45,698.0,57.5,5.3,22.1,285.0,192.65,125.13
2018,7,8,18,0,659.0,53.0,5.2,21.3,235.0,140.14,81.78
2018,7,8,18,15,600.0,47.5,5.1,20.45,187.5,89.54,45.95
2018,7,8,18,30,541.0,42.0,5.0,19.6,140.0,43.37,22.43
2018,7,8,18,45,448.0,35.0,4.85,18.75,99.5,26.91,17.32
2018,7,8,19,0,355.0,28.0,4.7,17.9,59.0,22.57,11.84
2018,7,8,19,15,206.5,17.0,4.7,17.4,32.5,16.2,0.0
2018,7,8,19,30,58.0,6.0,4.7,16.9,6.0,5.72,0.0
2018,7,8,19,45,29.0,3.0,4.7,16.35,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,9,4,45,49.0,5.0,3.5,11.9,5.5,0.0,0.0
2018,7,9,5,0,98.0,10.0,3.6,12.1,11.0,9.53,0.0
2018,7,9,5,15,248.5,19.5,3.6,12.7,40.0,15.91,0.0
2018,7,9,5,30,399.0,29.0,3.6,13.3,69.0,22.95,13.41
2018,7,9,5,45,487.5,35.5,3.6,13.95,111.5,26.87,17.87
2018,7,9,6,0,576.0,42.0,3.6,14.6,154.0,56.38,28.37
2018,7,9,6,15,631.5,47.0,3.6,15.5,202.0,102.2,54.62
2018,7,9,6,30,687.0,52.0,3.6,16.4,250.0,154.58,94.39
2018,7,9,6,45,724.5,55.5,3.55,17.35,300.5,208.0,140.09
2018,7,9,7,0,762.0,59.0,3.5,18.3,351.0,265.38,190.6
2018,7,9,7,15,788.5,62.5,3.4,19.15,402.0,322.81,241.34
2018,7,9,7,30,815.0,66.0,3.3,20.0,453.0,383.57,293.49
2018,7,9,7,45,834.5,69.0,3.2,20.85,502.5,441.07,341.48
2018,7,9,8,0,854.0,72.0,3.1,21.7,552.0,499.35,388.2
2018,7,9,8,15,868.0,74.5,3.05,22.65,598.5,554.6,430.77
2018,7,9,8,30,882.0,77.0,3.0,23.6,645.0,609.5,471.35
2018,7,9,8,45,893.0,79.5,2.9,24.6,688.5,661.83,508.19
2018,7,9,9,0,904.0,82.0,2.8,25.6,732.0,713.0,542.03
2018,7,9,9,15,911.0,84.5,2.85,26.55,770.5,759.8,571.28
2018,7,9,9,30,918.0,87.0,2.9,27.5,809.0,804.61,598.62
2018,7,9,9,45,922.5,90.0,2.9,28.4,842.0,845.68,622.77
2018,7,9,10,0,927.0,93.0,2.9,29.3,875.0,884.16,644.78
2018,7,9,10,15,931.5,94.5,2.9,30.25,902.0,918.35,663.51
2018,7,9,10,30,936.0,96.0,2.9,31.2,929.0,949.61,680.08
2018,7,9,10,45,939.0,97.5,2.95,32.1,950.0,976.39,694.12
2018,7,9,11,0,942.0,99.0,3.0,33.0,971.0,999.89,706.01
2018,7,9,11,15,944.0,99.5,3.05,33.45,985.0,1018.03,715.82
2018,7,9,11,30,946.0,100.0,3.1,33.9,999.0,1032.66,723.51
2018,7,9,11,45,947.0,100.5,3.2,34.35,1006.0,1042.75,728.87
2018,7,9,12,0,948.0,101.0,3.3,34.8,1013.0,1049.23,732.1
2018,7,9,12,15,949.0,100.5,3.45,34.95,1013.0,1051.06,733.85
2018,7,9,12,30,950.0,100.0,3.6,35.1,1013.0,1049.25,733.44
2018,7,9,12,45,949.0,100.0,3.75,35.25,1005.5,1042.32,729.91
2018,7,9,13,0,948.0,100.0,3.9,35.4,998.0,1031.77,724.19
2018,7,9,13,15,945.5,99.5,4.1,35.3,983.0,1015.69,716.07
2018,7,9,13,30,943.0,99.0,4.3,35.2,968.0,996.14,705.7
2018,7,9,13,45,939.0,98.0,4.45,35.1,946.0,971.31,691.59
2018,7,9,14,0,935.0,97.0,4.6,35.0,924.0,943.27,675.31
2018,7,9,14,15,929.5,95.5,4.75,34.65,895.5,910.35,656.34
2018,7,9,14,30,924.0,94.0,4.9,34.3,867.0,874.6,635.67
2018,7,9,14,45,916.5,92.5,5.05,34.0,832.5,834.59,611.62
2018,7,9,15,0,909.0,91.0,5.2,33.7,798.0,792.27,585.55
2018,7,9,15,15,899.0,89.0,5.2,33.7,758.0,745.53,554.6
2018,7,9,15,30,889.0,87.0,5.2,33.7,718.0,697.12,522.05
2018,7,9,15,45,876.5,85.0,5.45,32.8,674.0,645.7,487.32
2018,7,9,16,0,864.0,83.0,5.7,31.9,630.0,593.33,450.38
2018,7,9,16,15,850.0,79.0,5.75,31.25,582.5,537.5,408.49
2018,7,9,16,30,836.0,75.0,5.8,30.6,535.0,481.42,364.91
2018,7,9,16,45,816.0,71.5,5.85,29.9,485.5,423.27,318.27
2018,7,9,17,0,796.0,68.0,5.9,29.2,436.0,364.8,269.83
2018,7,9,17,15,768.5,64.0,5.85,28.25,385.0,305.59,219.77
2018,7,9,17,30,741.0,60.0,5.8,27.3,334.0,248.75,170.73
2018,7,9,17,45,702.0,55.5,5.7,26.35,284.0,191.75,122.25
2018,7,9,18,0,663.0,51.0,5.6,25.4,234.0,138.97,79.35
2018,7,9,18,15,605.0,45.5,5.45,24.4,186.5,88.18,43.88
2018,7,9,18,30,547.0,40.0,5.3,23.4,139.0,44.29,22.68
2018,7,9,18,45,455.0,33.0,5.1,22.45,98.5,25.17,15.52
2018,7,9,19,0,363.0,26.0,4.9,21.5,58.0,20.7,10.09
2018,7,9,19,15,211.5,16.0,4.85,20.95,32.0,15.25,0.0
2018,7,9,19,30,60.0,6.0,4.8,20.4,6.0,5.72,0.0
2018,7,9,19,45,30.0,3.0,4.8,19.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,17.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,14.0,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,14.3,10.0,8.58,0.0
2018,7,10,5,15,270.5,18.5,2.95,14.75,40.0,15.03,0.0
2018,7,10,5,30,429.0,28.0,3.2,15.2,70.0,24.17,14.18
2018,7,10,5,45,515.5,33.5,3.45,15.7,112.5,27.5,18.25
2018,7,10,6,0,602.0,39.0,3.7,16.2,155.0,53.89,25.77
2018,7,10,6,15,657.0,44.0,3.65,17.1,204.0,101.19,52.47
2018,7,10,6,30,712.0,49.0,3.6,18.0,253.0,154.97,93.02
2018,7,10,6,45,749.5,52.0,3.55,18.85,304.0,209.37,139.38
2018,7,10,7,0,787.0,55.0,3.5,19.7,355.0,269.51,192.07
2018,7,10,7,15,813.0,58.0,3.4,20.85,406.5,327.44,242.83
2018,7,10,7,30,839.0,61.0,3.3,22.0,458.0,387.39,293.84
2018,7,10,7,45,859.0,63.5,3.2,23.1,508.5,445.93,342.06
2018,7,10,8,0,879.0,66.0,3.1,24.2,559.0,505.27,388.88
2018,7,10,8,15,894.5,68.0,3.0,25.2,607.0,562.16,432.04
2018,7,10,8,30,910.0,70.0,2.9,26.2,655.0,618.79,473.16
2018,7,10,8,45,921.0,72.5,2.85,27.2,699.5,672.5,510.65
2018,7,10,9,0,932.0,75.0,2.8,28.2,744.0,724.99,544.8
2018,7,10,9,15,939.0,77.5,2.75,29.1,783.5,773.04,574.0
2018,7,10,9,30,946.0,80.0,2.7,30.0,823.0,819.03,601.13
2018,7,10,9,45,949.0,84.5,2.7,30.85,857.0,861.52,625.79
2018,7,10,10,0,952.0,89.0,2.7,31.7,891.0,901.23,648.21
2018,7,10,10,15,958.0,90.0,2.75,32.15,919.5,937.06,669.24
2018,7,10,10,30,964.0,91.0,2.8,32.6,948.0,969.96,688.27
2018,7,10,10,45,968.0,92.0,2.85,33.1,970.0,997.9,703.91
2018,7,10,11,0,972.0,93.0,2.9,33.6,992.0,1022.5,717.44
2018,7,10,11,15,974.5,93.5,3.05,33.75,1006.5,1041.68,729.51
2018,7,10,11,30,977.0,94.0,3.2,33.9,1021.0,1057.25,739.44
2018,7,10,11,45,978.0,94.0,3.3,34.1,1028.0,1067.17,745.4
2018,7,10,12,0,979.0,94.0,3.4,34.3,1035.0,1073.35,749.18
2018,7,10,12,15,978.0,94.5,3.6,34.2,1034.0,1074.29,751.54
2018,7,10,12,30,977.0,95.0,3.8,34.1,1033.0,1071.46,751.62
2018,7,10,12,45,974.0,96.0,3.95,34.0,1024.5,1063.42,748.15
2018,7,10,13,0,971.0,97.0,4.1,33.9,1016.0,1051.7,742.43
2018,7,10,13,15,968.5,96.0,4.25,33.65,1000.5,1034.81,733.9
2018,7,10,13,30,966.0,95.0,4.4,33.4,985.0,1014.36,723.08
2018,7,10,13,45,961.5,94.5,4.55,33.1,962.5,989.09,709.24
2018,7,10,14,0,957.0,94.0,4.7,32.8,940.0,960.56,693.13
2018,7,10,14,15,951.5,92.5,4.85,32.35,911.0,927.01,674.35
2018,7,10,14,30,946.0,91.0,5.0,31.9,882.0,890.56,653.35
2018,7,10,14,45,938.5,90.0,5.15,31.45,847.0,850.28,629.33
2018,7,10,15,0,931.0,89.0,5.3,31.0,812.0,807.62,603.2
2018,7,10,15,15,921.0,87.0,5.3,31.0,771.5,759.96,571.33
2018,7,10,15,30,911.0,85.0,5.3,31.0,731.0,710.58,537.89
2018,7,10,15,45,899.0,83.0,5.5,29.8,686.5,658.44,502.83
2018,7,10,16,0,887.0,81.0,5.7,28.6,642.0,605.26,465.32
2018,7,10,16,15,871.5,78.0,5.7,27.75,594.0,548.43,422.38
2018,7,10,16,30,856.0,75.0,5.7,26.9,546.0,491.46,377.73
2018,7,10,16,45,835.5,72.0,5.75,26.05,495.5,432.45,329.96
2018,7,10,17,0,815.0,69.0,5.8,25.2,445.0,373.18,280.31
2018,7,10,17,15,787.0,65.5,5.75,24.15,393.5,313.17,228.87
2018,7,10,17,30,759.0,62.0,5.7,23.1,342.0,255.54,178.44
2018,7,10,17,45,719.0,57.5,5.65,22.05,290.5,197.22,128.13
2018,7,10,18,0,679.0,53.0,5.6,21.0,239.0,143.25,83.59
2018,7,10,18,15,618.5,47.5,5.45,20.1,190.5,91.25,46.7
2018,7,10,18,30,558.0,42.0,5.3,19.2,142.0,43.88,22.59
2018,7,10,18,45,461.0,35.0,5.15,18.3,100.5,27.01,17.41
2018,7,10,19,0,364.0,28.0,5.0,17.4,59.0,22.68,11.74
2018,7,10,19,15,211.0,17.0,4.95,16.85,32.5,16.2,0.0
2018,7,10,19,30,58.0,6.0,4.9,16.3,6.0,5.72,0.0
2018,7,10,19,45,29.0,3.0,4.85,15.8,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,11,4,45,49.0,4.5,2.5,11.75,5.0,0.0,0.0
2018,7,11,5,0,98.0,9.0,2.6,12.0,10.0,8.58,0.0
2018,7,11,5,15,251.0,18.5,2.7,12.6,38.5,15.1,0.0
2018,7,11,5,30,404.0,28.0,2.8,13.2,67.0,22.18,12.58
2018,7,11,5,45,494.5,34.5,2.85,13.8,109.5,28.54,19.3
2018,7,11,6,0,585.0,41.0,2.9,14.4,152.0,54.55,27.24
2018,7,11,6,15,641.0,45.5,2.85,15.1,200.5,100.43,52.99
2018,7,11,6,30,697.0,50.0,2.8,15.8,249.0,152.94,92.68
2018,7,11,6,45,735.0,54.0,2.7,16.45,300.0,207.54,139.44
2018,7,11,7,0,773.0,58.0,2.6,17.1,351.0,266.17,191.17
2018,7,11,7,15,800.5,61.0,2.55,17.95,402.5,325.62,243.56
2018,7,11,7,30,828.0,64.0,2.5,18.8,454.0,385.51,295.04
2018,7,11,7,45,848.0,66.0,2.45,19.6,504.0,443.03,343.13
2018,7,11,8,0,868.0,68.0,2.4,20.4,554.0,501.35,389.95
2018,7,11,8,15,883.5,70.5,2.35,21.25,602.0,558.23,433.72
2018,7,11,8,30,899.0,73.0,2.3,22.1,650.0,614.89,475.52
2018,7,11,8,45,910.5,75.0,2.3,22.95,694.0,667.95,513.33
2018,7,11,9,0,922.0,77.0,2.3,23.8,738.0,719.85,548.07
2018,7,11,9,15,928.0,80.5,2.3,24.65,777.0,767.83,577.9
2018,7,11,9,30,934.0,84.0,2.3,25.5,816.0,813.68,605.67
2018,7,11,9,45,936.5,88.0,2.3,26.35,849.0,854.87,629.76
2018,7,11,10,0,939.0,92.0,2.3,27.2,882.0,893.27,651.62
2018,7,11,10,15,944.5,93.5,2.35,27.95,910.5,928.82,672.01
2018,7,11,10,30,950.0,95.0,2.4,28.7,939.0,961.46,690.31
2018,7,11,10,45,954.5,95.0,2.45,29.45,960.5,988.56,704.94
2018,7,11,11,0,959.0,95.0,2.5,30.2,982.0,1012.39,717.46
2018,7,11,11,15,961.0,96.0,2.65,30.75,996.0,1031.43,728.53
2018,7,11,11,30,963.0,97.0,2.8,31.3,1010.0,1046.89,737.42
2018,7,11,11,45,964.0,97.0,2.9,31.9,1017.0,1056.72,742.26
2018,7,11,12,0,965.0,97.0,3.0,32.5,1024.0,1062.86,744.92
2018,7,11,12,15,965.5,96.5,3.15,32.8,1023.5,1064.29,746.11
2018,7,11,12,30,966.0,96.0,3.3,33.1,1023.0,1062.01,745.09
2018,7,11,12,45,965.0,96.0,3.45,33.4,1015.5,1055.02,741.21
2018,7,11,13,0,964.0,96.0,3.6,33.7,1008.0,1044.36,735.09
2018,7,11,13,15,961.5,95.0,3.75,33.7,992.5,1027.58,726.06
2018,7,11,13,30,959.0,94.0,3.9,33.7,977.0,1007.26,714.78
2018,7,11,13,45,955.0,93.5,4.05,33.75,955.0,982.61,700.53
2018,7,11,14,0,951.0,93.0,4.2,33.8,933.0,954.7,684.07
2018,7,11,14,15,945.0,92.0,4.35,33.5,904.0,921.39,664.92
2018,7,11,14,30,939.0,91.0,4.5,33.2,875.0,885.23,643.61
2018,7,11,14,45,930.5,90.0,4.65,32.95,840.0,844.39,618.72
2018,7,11,15,0,922.0,89.0,4.8,32.7,805.0,801.25,592.14
2018,7,11,15,15,912.0,87.0,4.8,32.7,764.5,753.94,560.96
2018,7,11,15,30,902.0,85.0,4.8,32.7,724.0,704.93,528.24
2018,7,11,15,45,889.0,83.0,5.0,31.6,679.5,652.55,493.35
2018,7,11,16,0,876.0,81.0,5.2,30.5,635.0,599.24,456.13
2018,7,11,16,15,859.0,79.0,5.25,29.6,587.0,543.12,414.44
2018,7,11,16,30,842.0,77.0,5.3,28.7,539.0,487.02,371.13
2018,7,11,16,45,819.0,73.5,5.3,27.85,488.0,426.34,322.61
2018,7,11,17,0,796.0,70.0,5.3,27.0,437.0,367.37,273.74
2018,7,11,17,15,765.0,67.0,5.2,25.9,385.5,307.92,223.41
2018,7,11,17,30,734.0,64.0,5.1,24.8,334.0,251.21,174.4
2018,7,11,17,45,691.5,59.5,5.0,23.7,283.5,193.8,125.5
2018,7,11,18,0,649.0,55.0,4.9,22.6,233.0,141.04,82.49
2018,7,11,18,15,586.0,49.5,4.7,21.65,185.0,88.22,45.11
2018,7,11,18,30,523.0,44.0,4.5,20.7,137.0,44.93,23.81
2018,7,11,18,45,423.5,36.0,4.35,19.75,96.5,27.93,18.05
2018,7,11,19,0,324.0,28.0,4.2,18.8,56.0,22.7,11.54
2018,7,11,19,15,186.0,17.0,4.1,18.3,31.0,16.2,0.0
2018,7,11,19,30,48.0,6.0,4.0,17.8,6.0,5.72,0.0
2018,7,11,19,45,24.0,3.0,3.9,17.35,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
