Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,30,772.0,114.0,3.0,23.4,571.0,581.63,451.64
2018,8,10,8,45,786.0,119.0,3.0,24.3,615.5,635.55,490.38
2018,8,10,9,0,800.0,124.0,3.0,25.2,660.0,688.83,527.3
2018,8,10,9,15,806.5,130.5,3.0,26.15,699.0,737.2,559.08
2018,8,10,9,30,813.0,137.0,3.0,27.1,738.0,783.75,587.7
2018,8,10,9,45,814.0,144.5,3.05,28.0,770.5,824.81,612.39
2018,8,10,10,0,815.0,152.0,3.1,28.9,803.0,863.24,634.96
2018,8,10,10,15,823.0,154.0,3.2,29.55,832.0,899.49,656.75
2018,8,10,10,30,831.0,156.0,3.3,30.2,861.0,933.24,676.71
2018,8,10,10,45,837.0,157.5,3.4,30.9,883.0,961.9,693.08
2018,8,10,11,0,843.0,159.0,3.5,31.6,905.0,987.59,707.49
2018,8,10,11,15,847.0,160.0,3.6,32.0,920.0,1007.71,719.19
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,1024.53,728.85
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,1034.91,734.37
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,1041.8,737.81
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,1042.62,738.28
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,1039.87,736.64
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,1031.09,730.99
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,1018.84,723.27
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,1001.13,713.31
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,980.12,701.23
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,954.47,685.86
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,925.79,668.46
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,890.58,647.6
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,852.83,624.91
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,810.62,598.46
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,766.44,570.29
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,717.15,537.0
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,666.88,501.28
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,613.83,464.65
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,559.57,425.83
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,501.63,382.59
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,444.49,338.43
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,384.41,290.62
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,326.67,243.15
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,266.25,192.89
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,210.33,145.74
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,155.31,100.67
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,107.38,63.78
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,60.78,33.22
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,28.83,17.98
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,17.81,0.54
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,7.63,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,15,36.0,6.0,4.3,13.85,7.0,0.0,0.0
2018,8,11,5,30,72.0,12.0,4.4,14.3,14.0,11.44,0.0
2018,8,11,5,45,174.5,27.0,4.45,14.7,44.5,21.33,7.91
2018,8,11,6,0,277.0,42.0,4.5,15.1,75.0,35.42,24.6
2018,8,11,6,15,356.5,55.0,4.5,15.9,119.0,72.46,42.14
2018,8,11,6,30,436.0,68.0,4.5,16.7,163.0,119.23,75.33
2018,8,11,6,45,492.5,77.5,4.45,17.5,212.0,169.62,116.31
2018,8,11,7,0,549.0,87.0,4.4,18.3,261.0,225.23,163.64
2018,8,11,7,15,589.5,95.0,4.45,19.35,312.0,280.83,211.79
2018,8,11,7,30,630.0,103.0,4.5,20.4,363.0,340.64,262.66
2018,8,11,7,45,660.0,109.5,4.5,21.45,413.5,398.35,310.7
2018,8,11,8,0,690.0,116.0,4.5,22.5,464.0,458.41,358.99
2018,8,11,8,15,712.5,122.0,4.5,23.2,512.5,515.95,404.24
2018,8,11,8,30,735.0,128.0,4.5,23.9,561.0,574.39,448.68
2018,8,11,8,45,751.5,133.0,4.5,24.65,606.0,628.55,488.42
2018,8,11,9,0,768.0,138.0,4.5,25.4,651.0,682.39,526.7
2018,8,11,9,15,779.0,143.0,4.55,26.05,691.0,730.0,559.86
2018,8,11,9,30,790.0,148.0,4.6,26.7,731.0,777.45,591.13
2018,8,11,9,45,796.5,154.0,4.65,27.3,765.5,820.62,618.74
2018,8,11,10,0,803.0,160.0,4.7,27.9,800.0,861.62,644.53
2018,8,11,10,15,810.0,163.5,4.75,28.3,829.0,898.18,667.54
2018,8,11,10,30,817.0,167.0,4.8,28.7,858.0,932.21,688.7
2018,8,11,10,45,820.0,170.5,4.85,29.05,879.5,959.78,705.57
2018,8,11,11,0,823.0,174.0,4.9,29.4,901.0,984.3,720.42
2018,8,11,11,15,780.5,194.5,5.0,29.55,893.0,978.3,716.06
2018,8,11,11,30,738.0,215.0,5.1,29.7,885.0,974.56,713.5
2018,8,11,11,45,689.0,235.5,5.2,29.8,865.0,954.29,700.12
2018,8,11,12,0,640.0,256.0,5.3,29.9,845.0,930.03,683.78
2018,8,11,12,15,737.5,215.5,5.4,29.8,893.5,987.62,723.8
2018,8,11,12,30,835.0,175.0,5.5,29.7,942.0,1035.62,756.44
2018,8,11,12,45,838.0,171.0,5.6,29.65,935.0,1028.78,752.7
2018,8,11,13,0,841.0,167.0,5.7,29.6,928.0,1018.41,747.01
2018,8,11,13,15,835.0,166.5,5.75,29.35,911.0,999.36,735.86
2018,8,11,13,30,829.0,166.0,5.8,29.1,894.0,977.14,722.62
2018,8,11,13,45,820.5,165.0,5.85,28.9,870.0,949.03,705.22
2018,8,11,14,0,812.0,164.0,5.9,28.7,846.0,918.16,685.86
2018,8,11,14,15,802.0,162.0,5.9,28.4,815.5,882.39,663.0
2018,8,11,14,30,792.0,160.0,5.9,28.1,785.0,844.33,638.38
2018,8,11,14,45,778.5,157.5,5.9,27.75,748.5,800.89,609.84
2018,8,11,15,0,765.0,155.0,5.9,27.4,712.0,758.07,581.43
2018,8,11,15,15,749.5,151.5,5.9,27.4,671.0,708.98,546.07
2018,8,11,15,30,734.0,148.0,5.9,27.4,630.0,659.04,509.31
2018,8,11,15,45,714.0,143.0,5.8,26.55,584.0,604.18,469.5
2018,8,11,16,0,694.0,138.0,5.7,25.7,538.0,549.51,428.68
2018,8,11,16,15,669.0,131.5,5.6,25.0,489.5,491.19,383.62
2018,8,11,16,30,644.0,125.0,5.5,24.3,441.0,434.19,338.27
2018,8,11,16,45,612.0,117.5,5.4,23.6,391.0,374.96,289.92
2018,8,11,17,0,580.0,110.0,5.3,22.9,341.0,318.46,242.51
2018,8,11,17,15,536.5,100.5,5.25,22.05,290.5,259.68,192.79
2018,8,11,17,30,493.0,91.0,5.2,21.2,240.0,203.8,145.13
2018,8,11,17,45,435.0,79.5,5.1,20.35,192.5,150.44,100.84
2018,8,11,18,0,377.0,68.0,5.0,19.5,145.0,103.99,64.55
2018,8,11,18,15,297.0,53.5,4.95,18.85,103.5,60.79,35.53
2018,8,11,18,30,217.0,39.0,4.9,18.2,62.0,30.5,19.49
2018,8,11,18,45,128.0,23.5,4.8,17.5,35.0,18.69,0.0
2018,8,11,19,0,39.0,8.0,4.7,16.8,8.0,7.63,0.0
2018,8,11,19,15,19.5,4.0,4.65,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,12.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.3,11.0,9.53,0.0
2018,8,12,5,45,124.5,26.5,2.95,13.65,39.0,20.94,6.8
2018,8,12,6,0,203.0,43.0,3.0,14.0,67.0,35.53,24.74
2018,8,12,6,15,273.0,59.0,2.9,14.75,108.0,70.03,43.3
2018,8,12,6,30,343.0,75.0,2.8,15.5,149.0,113.23,74.66
2018,8,12,6,45,396.5,88.5,2.75,16.25,196.5,159.62,112.24
2018,8,12,7,0,450.0,102.0,2.7,17.0,244.0,212.39,156.66
2018,8,12,7,15,493.0,112.5,2.65,17.8,293.5,265.23,201.77
2018,8,12,7,30,536.0,123.0,2.6,18.6,343.0,322.67,250.0
2018,8,12,7,45,570.0,131.5,2.55,19.4,393.0,381.14,297.98
2018,8,12,8,0,604.0,140.0,2.5,20.2,443.0,440.31,345.04
2018,8,12,8,15,631.0,146.5,2.5,21.15,491.0,496.38,388.13
2018,8,12,8,30,658.0,153.0,2.5,22.1,539.0,554.0,430.89
2018,8,12,8,45,680.0,157.5,2.55,23.0,584.0,607.62,469.56
2018,8,12,9,0,702.0,162.0,2.6,23.9,629.0,661.6,507.32
2018,8,12,9,15,720.5,164.5,2.7,24.7,670.0,711.04,541.24
2018,8,12,9,30,739.0,167.0,2.8,25.5,711.0,759.87,573.94
2018,8,12,9,45,754.5,168.5,2.9,26.35,746.5,804.33,601.86
2018,8,12,10,0,770.0,170.0,3.0,27.2,782.0,844.02,625.99
2018,8,12,10,15,783.0,170.0,3.15,27.8,812.0,881.36,649.23
2018,8,12,10,30,796.0,170.0,3.3,28.4,842.0,916.59,670.89
2018,8,12,10,45,807.5,168.5,3.45,29.05,865.5,946.54,688.8
2018,8,12,11,0,819.0,167.0,3.6,29.7,889.0,973.85,704.94
2018,8,12,11,15,825.5,167.0,3.8,30.1,905.0,994.96,718.06
2018,8,12,11,30,832.0,167.0,4.0,30.5,921.0,1012.92,729.21
2018,8,12,11,45,837.5,165.0,4.15,30.85,929.0,1024.52,736.17
2018,8,12,12,0,843.0,163.0,4.3,31.2,937.0,1032.71,741.06
2018,8,12,12,15,845.0,161.5,4.45,31.3,937.0,1034.39,742.62
2018,8,12,12,30,847.0,160.0,4.6,31.4,937.0,1032.54,742.04
2018,8,12,12,45,847.5,158.0,4.75,31.55,929.5,1025.12,737.92
2018,8,12,13,0,848.0,156.0,4.9,31.7,922.0,1014.18,731.97
2018,8,12,13,15,846.0,153.5,5.0,31.55,906.5,996.8,722.36
2018,8,12,13,30,844.0,151.0,5.1,31.4,891.0,976.09,710.58
2018,8,12,13,45,840.0,148.0,5.2,31.3,868.0,949.75,694.86
2018,8,12,14,0,836.0,145.0,5.3,31.2,845.0,920.38,677.03
2018,8,12,14,15,830.0,141.5,5.35,30.85,815.5,885.85,655.94
2018,8,12,14,30,824.0,138.0,5.4,30.5,786.0,848.72,632.87
2018,8,12,14,45,816.0,133.5,5.45,30.15,750.5,806.52,606.0
2018,8,12,15,0,808.0,129.0,5.5,29.8,715.0,762.27,577.31
2018,8,12,15,15,793.5,126.0,5.5,29.8,673.5,713.0,543.53
2018,8,12,15,30,779.0,123.0,5.5,29.8,632.0,662.68,506.95
2018,8,12,15,45,764.5,117.0,5.5,28.65,587.0,608.55,469.03
2018,8,12,16,0,750.0,111.0,5.5,27.5,542.0,553.95,429.35
2018,8,12,16,15,731.5,105.0,5.45,26.65,494.0,496.87,385.7
2018,8,12,16,30,713.0,99.0,5.4,25.8,446.0,440.2,340.85
2018,8,12,16,45,685.5,92.5,5.3,24.95,396.0,380.11,291.8
2018,8,12,17,0,658.0,86.0,5.2,24.1,346.0,322.14,242.95
2018,8,12,17,15,617.5,79.5,5.1,23.1,295.5,262.71,192.25
2018,8,12,17,30,577.0,73.0,5.0,22.1,245.0,207.52,144.58
2018,8,12,17,45,520.0,64.5,4.85,21.05,196.5,152.04,98.23
2018,8,12,18,0,463.0,56.0,4.7,20.0,148.0,103.38,60.28
2018,8,12,18,15,374.0,45.0,4.6,19.25,105.5,57.76,30.91
2018,8,12,18,30,285.0,34.0,4.5,18.5,63.0,27.62,16.89
2018,8,12,18,45,170.5,21.0,4.4,17.75,35.5,16.7,0.0
2018,8,12,19,0,56.0,8.0,4.3,17.0,8.0,7.63,0.0
2018,8,12,19,15,28.0,4.0,4.3,16.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,5,15,38.5,5.5,3.6,12.6,6.5,0.0,0.0
2018,8,13,5,30,77.0,11.0,3.7,13.0,13.0,10.48,0.0
2018,8,13,5,45,188.0,25.0,3.85,13.45,43.0,19.78,5.06
2018,8,13,6,0,299.0,39.0,4.0,13.9,73.0,34.21,23.52
2018,8,13,6,15,382.0,50.0,4.05,14.5,116.5,70.85,40.13
2018,8,13,6,30,465.0,61.0,4.1,15.1,160.0,117.88,73.33
2018,8,13,6,45,521.5,69.5,4.1,15.65,209.0,167.63,114.22
2018,8,13,7,0,578.0,78.0,4.1,16.2,258.0,224.08,162.97
2018,8,13,7,15,618.5,84.0,4.1,16.85,308.5,279.49,211.93
2018,8,13,7,30,659.0,90.0,4.1,17.5,359.0,339.04,263.7
2018,8,13,7,45,688.5,95.5,4.1,18.15,409.5,397.17,313.29
2018,8,13,8,0,718.0,101.0,4.1,18.8,460.0,457.55,363.13
2018,8,13,8,15,740.5,105.5,4.1,19.45,508.5,515.03,409.16
2018,8,13,8,30,763.0,110.0,4.1,20.1,557.0,573.19,454.18
2018,8,13,8,45,779.5,114.5,4.1,20.7,602.0,627.88,495.23
2018,8,13,9,0,796.0,119.0,4.1,21.3,647.0,682.17,534.75
2018,8,13,9,15,803.0,125.5,4.15,21.9,686.5,730.82,568.64
2018,8,13,9,30,810.0,132.0,4.2,22.5,726.0,777.7,599.64
2018,8,13,9,45,811.5,139.0,4.25,23.1,758.5,818.61,625.96
2018,8,13,10,0,813.0,146.0,4.3,23.7,791.0,856.93,650.18
2018,8,13,10,15,821.5,148.0,4.35,24.1,820.0,893.58,673.5
2018,8,13,10,30,830.0,150.0,4.4,24.5,849.0,927.74,694.95
2018,8,13,10,45,835.5,152.0,4.5,24.9,871.5,956.4,712.81
2018,8,13,11,0,841.0,154.0,4.6,25.3,894.0,982.07,728.83
2018,8,13,11,15,844.5,155.5,4.7,25.45,909.0,1002.14,741.94
2018,8,13,11,30,848.0,157.0,4.8,25.6,924.0,1018.89,752.96
2018,8,13,11,45,848.5,158.5,4.9,25.75,931.0,1029.23,759.83
2018,8,13,12,0,849.0,160.0,5.0,25.9,938.0,1036.05,764.51
2018,8,13,12,15,853.5,157.5,5.1,25.85,939.0,1039.17,767.48
2018,8,13,12,30,858.0,155.0,5.2,25.8,940.0,1038.71,768.2
2018,8,13,12,45,862.0,150.5,5.3,25.75,933.0,1022.77,758.67
2018,8,13,13,0,866.0,146.0,5.4,25.7,926.0,1012.92,753.36
2018,8,13,13,15,862.0,145.5,5.5,25.4,910.5,995.73,743.83
2018,8,13,13,30,858.0,145.0,5.6,25.1,895.0,975.26,732.09
2018,8,13,13,45,853.0,142.5,5.65,24.85,871.5,956.14,720.8
2018,8,13,14,0,848.0,140.0,5.7,24.6,848.0,925.98,701.81
2018,8,13,14,15,840.5,137.5,5.75,24.1,818.0,890.76,679.87
2018,8,13,14,30,833.0,135.0,5.8,23.6,788.0,852.99,655.88
2018,8,13,14,45,823.0,132.5,5.85,23.15,752.5,810.85,628.31
2018,8,13,15,0,813.0,130.0,5.9,22.7,717.0,766.77,598.95
2018,8,13,15,15,798.5,126.5,5.9,22.7,675.0,716.69,563.39
2018,8,13,15,30,784.0,123.0,5.9,22.7,633.0,665.56,524.96
2018,8,13,15,45,767.0,118.5,5.8,21.55,587.5,611.06,485.08
2018,8,13,16,0,750.0,114.0,5.7,20.4,542.0,556.51,443.84
2018,8,13,16,15,728.0,108.5,5.6,19.7,493.5,497.91,397.32
2018,8,13,16,30,706.0,103.0,5.5,19.0,445.0,440.2,350.06
2018,8,13,16,45,675.0,97.0,5.45,18.35,394.0,379.48,299.0
2018,8,13,17,0,644.0,91.0,5.4,17.7,343.0,321.28,248.6
2018,8,13,17,15,600.5,84.0,5.3,17.15,292.0,261.25,195.93
2018,8,13,17,30,557.0,77.0,5.2,16.6,241.0,205.85,146.94
2018,8,13,17,45,495.5,67.5,5.05,16.0,192.0,149.88,99.36
2018,8,13,18,0,434.0,58.0,4.9,15.4,143.0,101.33,60.96
2018,8,13,18,15,343.5,46.0,4.85,15.05,101.0,56.62,31.61
2018,8,13,18,30,253.0,34.0,4.8,14.7,59.0,26.62,16.12
2018,8,13,18,45,148.5,20.5,4.7,14.3,33.0,16.33,0.0
2018,8,13,19,0,44.0,7.0,4.6,13.9,7.0,6.67,0.0
2018,8,13,19,15,22.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,3.8,12.85,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,3.9,13.2,8.0,7.63,0.0
2018,8,14,5,45,87.0,25.5,4.05,13.55,33.5,21.02,4.35
2018,8,14,6,0,146.0,43.0,4.2,13.9,59.0,36.13,25.03
2018,8,14,6,15,210.0,62.5,4.3,14.4,99.5,69.08,44.77
2018,8,14,6,30,274.0,82.0,4.4,14.9,140.0,110.24,75.37
2018,8,14,6,45,327.0,98.5,4.45,15.4,186.5,155.48,112.16
2018,8,14,7,0,380.0,115.0,4.5,15.9,233.0,206.89,155.54
2018,8,14,7,15,379.0,126.0,4.5,16.4,261.5,242.44,187.8
2018,8,14,7,30,378.0,137.0,4.5,16.9,290.0,277.44,218.93
2018,8,14,7,45,384.0,158.0,4.5,17.4,331.5,324.44,258.59
2018,8,14,8,0,390.0,179.0,4.5,17.9,373.0,371.69,297.26
2018,8,14,8,15,398.5,198.5,4.5,18.3,414.0,418.93,334.97
2018,8,14,8,30,407.0,218.0,4.5,18.7,455.0,466.36,371.82
2018,8,14,8,45,530.0,201.5,4.5,19.15,536.0,552.27,438.88
2018,8,14,9,0,653.0,185.0,4.5,19.6,617.0,651.52,514.29
2018,8,14,9,15,662.5,191.0,4.5,19.95,653.0,695.9,546.1
2018,8,14,9,30,672.0,197.0,4.5,20.3,689.0,739.1,576.61
2018,8,14,9,45,707.0,190.5,4.55,20.65,730.0,789.14,612.38
2018,8,14,10,0,742.0,184.0,4.6,21.0,771.0,839.13,646.41
2018,8,14,10,15,763.5,181.0,4.6,21.3,804.5,880.34,673.4
2018,8,14,10,30,785.0,178.0,4.6,21.6,838.0,915.65,696.06
2018,8,14,10,45,768.0,191.0,4.65,21.9,850.5,938.34,710.28
2018,8,14,11,0,751.0,204.0,4.7,22.2,863.0,952.91,719.02
2018,8,14,11,15,746.5,209.5,4.75,22.4,873.5,968.15,728.65
2018,8,14,11,30,742.0,215.0,4.8,22.6,884.0,980.14,736.13
2018,8,14,11,45,769.5,202.5,4.85,22.8,901.0,995.47,746.0
2018,8,14,12,0,797.0,190.0,4.9,23.0,918.0,1014.94,758.73
2018,8,14,12,15,816.0,179.5,5.0,23.05,924.5,1024.51,765.69
2018,8,14,12,30,835.0,169.0,5.1,23.1,931.0,1030.49,770.42
2018,8,14,12,45,838.5,164.5,5.15,23.2,924.0,1023.45,765.92
2018,8,14,13,0,842.0,160.0,5.2,23.3,917.0,1012.85,759.2
2018,8,14,13,15,841.5,157.0,5.25,23.3,902.0,996.37,748.88
2018,8,14,13,30,841.0,154.0,5.3,23.3,887.0,976.51,736.32
2018,8,14,13,45,839.0,150.0,5.4,23.35,864.5,950.91,720.01
2018,8,14,14,0,837.0,146.0,5.5,23.4,842.0,922.19,701.48
2018,8,14,14,15,831.0,142.5,5.55,23.1,812.5,887.47,679.3
2018,8,14,14,30,825.0,139.0,5.6,22.8,783.0,850.15,655.07
2018,8,14,14,45,816.5,135.0,5.65,22.55,747.5,807.87,626.88
2018,8,14,15,0,808.0,131.0,5.7,22.3,712.0,763.56,596.88
2018,8,14,15,15,793.0,128.0,5.7,22.3,670.5,713.77,561.42
2018,8,14,15,30,778.0,125.0,5.7,22.3,629.0,662.97,523.24
2018,8,14,15,45,762.5,119.5,5.7,21.35,583.5,608.62,483.37
2018,8,14,16,0,747.0,114.0,5.7,20.4,538.0,554.12,442.03
2018,8,14,16,15,727.0,108.0,5.6,19.85,490.0,496.15,395.75
2018,8,14,16,30,707.0,102.0,5.5,19.3,442.0,438.89,348.61
2018,8,14,16,45,677.5,95.5,5.45,18.8,391.0,378.2,297.4
2018,8,14,17,0,648.0,89.0,5.4,18.3,340.0,319.88,246.75
2018,8,14,17,15,605.5,82.0,5.3,17.7,289.5,259.92,194.18
2018,8,14,17,30,563.0,75.0,5.2,17.1,239.0,204.48,145.18
2018,8,14,17,45,502.5,65.5,5.05,16.45,190.0,148.37,97.54
2018,8,14,18,0,442.0,56.0,4.9,15.8,141.0,99.56,59.07
2018,8,14,18,15,349.5,44.5,4.7,15.35,99.0,54.88,30.16
2018,8,14,18,30,257.0,33.0,4.5,14.9,57.0,25.88,15.2
2018,8,14,18,45,146.0,19.0,4.25,14.45,31.0,15.14,0.0
2018,8,14,19,0,35.0,5.0,4.0,14.0,5.0,4.77,0.0
2018,8,14,19,15,17.5,2.5,3.95,13.8,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.35,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.0,10.0,8.58,0.0
2018,8,15,5,45,150.5,24.0,3.3,13.65,38.5,19.03,1.87
2018,8,15,6,0,252.0,39.0,3.6,14.3,67.0,32.4,21.72
2018,8,15,6,15,308.5,51.5,3.65,14.85,103.5,65.9,38.54
2018,8,15,6,30,365.0,64.0,3.7,15.4,140.0,106.27,67.87
2018,8,15,6,45,251.0,90.5,3.75,15.95,149.5,132.84,96.11
2018,8,15,7,0,137.0,117.0,3.8,16.5,159.0,144.59,111.54
2018,8,15,7,15,256.0,126.0,3.8,17.1,222.5,201.82,156.87
2018,8,15,7,30,375.0,135.0,3.8,17.7,286.0,274.63,215.81
2018,8,15,7,45,540.0,118.5,3.75,18.3,368.5,356.33,281.77
2018,8,15,8,0,705.0,102.0,3.7,18.9,451.0,452.77,359.08
2018,8,15,8,15,730.5,105.5,3.65,19.45,499.5,510.25,404.88
2018,8,15,8,30,756.0,109.0,3.6,20.0,548.0,568.69,450.05
2018,8,15,8,45,673.0,147.5,3.6,20.6,561.5,594.32,467.79
2018,8,15,9,0,590.0,186.0,3.6,21.2,575.0,609.33,476.67
2018,8,15,9,15,605.0,194.0,3.65,21.7,614.5,656.96,510.91
2018,8,15,9,30,620.0,202.0,3.7,22.2,654.0,704.07,543.85
2018,8,15,9,45,735.5,160.5,3.75,22.65,722.5,782.06,599.78
2018,8,15,10,0,851.0,119.0,3.8,23.1,791.0,856.91,649.79
2018,8,15,10,15,860.0,120.5,3.9,23.5,820.5,894.06,673.38
2018,8,15,10,30,869.0,122.0,4.0,23.9,850.0,928.65,695.31
2018,8,15,10,45,813.5,157.0,4.1,24.25,852.5,941.93,702.88
2018,8,15,11,0,758.0,192.0,4.2,24.6,855.0,947.58,705.54
2018,8,15,11,15,719.5,217.5,4.35,24.8,855.5,950.6,707.25
2018,8,15,11,30,681.0,243.0,4.5,25.0,856.0,949.07,706.01
2018,8,15,11,45,752.0,202.0,4.6,25.15,883.5,984.44,729.84
2018,8,15,12,0,823.0,161.0,4.7,25.3,911.0,1011.7,748.06
2018,8,15,12,15,860.0,141.0,4.85,25.3,924.5,1019.97,754.62
2018,8,15,12,30,897.0,121.0,5.0,25.3,938.0,1034.31,765.49
2018,8,15,12,45,894.5,121.0,5.1,25.3,929.0,1025.65,760.63
2018,8,15,13,0,892.0,121.0,5.2,25.3,920.0,1013.43,753.59
2018,8,15,13,15,889.0,119.5,5.3,25.1,904.0,995.66,743.46
2018,8,15,13,30,886.0,118.0,5.4,24.9,888.0,974.49,731.02
2018,8,15,13,45,881.5,116.5,5.45,24.75,865.0,948.61,714.83
2018,8,15,14,0,877.0,115.0,5.5,24.6,842.0,919.6,696.44
2018,8,15,14,15,870.5,113.0,5.55,24.2,812.5,885.36,674.96
2018,8,15,14,30,864.0,111.0,5.6,23.8,783.0,848.42,651.37
2018,8,15,14,45,855.5,108.5,5.65,23.45,748.0,806.86,624.05
2018,8,15,15,0,847.0,106.0,5.7,23.1,713.0,763.15,594.82
2018,8,15,15,15,833.5,103.5,5.7,23.1,671.5,717.05,562.47
2018,8,15,15,30,820.0,101.0,5.7,23.1,630.0,666.03,524.92
2018,8,15,15,45,805.0,97.0,5.6,22.2,584.5,611.55,484.59
2018,8,15,16,0,790.0,93.0,5.5,21.3,539.0,556.54,442.57
2018,8,15,16,15,770.5,88.5,5.4,20.8,490.5,498.44,396.1
2018,8,15,16,30,751.0,84.0,5.3,20.3,442.0,440.87,348.59
2018,8,15,16,45,723.0,79.0,5.2,19.85,391.5,380.15,297.12
2018,8,15,17,0,695.0,74.0,5.1,19.4,341.0,320.6,245.23
2018,8,15,17,15,654.0,68.5,5.0,18.85,290.0,259.93,191.81
2018,8,15,17,30,613.0,63.0,4.9,18.3,239.0,203.51,141.72
2018,8,15,17,45,553.0,55.5,4.75,17.75,190.0,146.49,93.22
2018,8,15,18,0,493.0,48.0,4.6,17.2,141.0,96.63,54.18
2018,8,15,18,15,397.5,39.0,4.4,16.7,99.0,51.14,25.86
2018,8,15,18,30,302.0,30.0,4.2,16.2,57.0,24.4,13.54
2018,8,15,18,45,173.0,17.5,4.05,15.75,31.0,16.68,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.3,5.0,4.77,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,5,15,39.5,4.5,2.35,12.0,5.0,0.0,0.0
2018,8,16,5,30,79.0,9.0,2.7,12.6,10.0,8.58,0.0
2018,8,16,5,45,213.5,21.5,3.0,13.2,40.5,17.69,0.0
2018,8,16,6,0,348.0,34.0,3.3,13.8,71.0,29.65,19.33
2018,8,16,6,15,436.5,42.5,3.35,14.4,115.0,67.42,35.35
2018,8,16,6,30,525.0,51.0,3.4,15.0,159.0,116.22,69.23
2018,8,16,6,45,583.0,57.0,3.45,15.55,209.0,167.59,111.57
2018,8,16,7,0,641.0,63.0,3.5,16.1,259.0,225.74,162.19
2018,8,16,7,15,680.5,68.5,3.5,16.7,311.0,284.08,214.17
2018,8,16,7,30,720.0,74.0,3.5,17.3,363.0,347.23,269.32
2018,8,16,7,45,749.0,77.5,3.5,17.9,414.0,406.44,320.12
2018,8,16,8,0,778.0,81.0,3.5,18.5,465.0,467.69,370.89
2018,8,16,8,15,799.5,84.5,3.5,19.2,514.0,526.6,417.98
2018,8,16,8,30,821.0,88.0,3.5,19.9,563.0,586.09,463.81
2018,8,16,8,45,837.0,90.5,3.5,20.6,608.5,639.15,503.36
2018,8,16,9,0,853.0,93.0,3.5,21.3,654.0,693.19,542.14
2018,8,16,9,15,862.5,97.0,3.5,21.95,694.5,743.07,575.12
2018,8,16,9,30,872.0,101.0,3.5,22.6,735.0,791.2,606.26
2018,8,16,9,45,877.5,104.5,3.5,23.25,769.0,833.54,632.81
2018,8,16,10,0,883.0,108.0,3.5,23.9,803.0,873.38,657.26
2018,8,16,10,15,890.5,109.0,3.5,24.45,832.0,909.69,679.26
2018,8,16,10,30,898.0,110.0,3.5,25.0,861.0,943.25,699.19
2018,8,16,10,45,903.0,111.0,3.5,25.55,883.0,971.51,715.43
2018,8,16,11,0,908.0,112.0,3.5,26.1,905.0,996.54,729.49
2018,8,16,11,15,911.0,112.5,3.55,26.5,919.5,1015.75,740.5
2018,8,16,11,30,914.0,113.0,3.6,26.9,934.0,1031.42,749.31
2018,8,16,11,45,915.5,113.5,3.6,27.35,941.0,1041.98,754.39
2018,8,16,12,0,917.0,114.0,3.6,27.8,948.0,1048.86,757.22
2018,8,16,12,15,916.0,114.5,3.75,28.0,947.0,1049.48,758.02
2018,8,16,12,30,915.0,115.0,3.9,28.2,946.0,1046.38,756.55
2018,8,16,12,45,912.0,115.5,4.0,28.45,937.0,1037.56,751.0
2018,8,16,13,0,909.0,116.0,4.1,28.7,928.0,1025.11,743.21
2018,8,16,13,15,905.5,115.0,4.25,28.6,911.5,1007.04,733.17
2018,8,16,13,30,902.0,114.0,4.4,28.5,895.0,985.52,720.86
2018,8,16,13,45,896.5,112.0,4.55,28.45,871.0,957.75,704.18
2018,8,16,14,0,891.0,110.0,4.7,28.4,847.0,926.84,685.57
2018,8,16,14,15,883.5,108.5,4.75,28.0,816.5,891.74,664.35
2018,8,16,14,30,876.0,107.0,4.8,27.6,786.0,853.97,641.06
2018,8,16,14,45,866.5,105.0,4.9,27.25,750.0,811.6,614.39
2018,8,16,15,0,857.0,103.0,5.0,26.9,714.0,767.13,585.8
2018,8,16,15,15,844.0,100.0,5.0,26.9,672.0,717.23,551.59
2018,8,16,15,30,831.0,97.0,5.0,26.9,630.0,668.55,516.85
2018,8,16,15,45,814.5,93.5,5.05,25.8,584.0,613.07,477.53
2018,8,16,16,0,798.0,90.0,5.1,24.7,538.0,557.19,436.39
2018,8,16,16,15,777.5,85.5,5.1,23.95,489.0,498.1,390.49
2018,8,16,16,30,757.0,81.0,5.1,23.2,440.0,439.65,343.43
2018,8,16,16,45,727.5,76.5,5.05,22.45,389.0,378.46,292.56
2018,8,16,17,0,698.0,72.0,5.0,21.7,338.0,319.54,241.98
2018,8,16,17,15,656.5,67.0,4.9,20.9,287.0,258.15,188.6
2018,8,16,17,30,615.0,62.0,4.8,20.1,236.0,201.97,139.23
2018,8,16,17,45,553.5,54.5,4.7,19.3,187.0,144.64,91.0
2018,8,16,18,0,492.0,47.0,4.6,18.5,138.0,94.67,52.36
2018,8,16,18,15,394.5,38.0,4.5,17.95,96.0,49.31,24.57
2018,8,16,18,30,297.0,29.0,4.4,17.4,54.0,23.65,12.39
2018,8,16,18,45,169.5,17.5,4.3,16.85,29.5,16.68,0.0
2018,8,16,19,0,42.0,6.0,4.2,16.3,5.0,0.0,0.0
2018,8,16,19,15,21.0,3.0,4.1,16.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,12.75,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.3,10.0,8.58,0.0
2018,8,17,5,45,206.0,21.0,2.7,13.85,39.0,17.33,0.0
2018,8,17,6,0,338.0,33.0,3.0,14.4,68.0,28.61,18.28
2018,8,17,6,15,429.5,42.0,2.95,15.1,112.5,66.47,34.7
2018,8,17,6,30,521.0,51.0,2.9,15.8,157.0,115.71,68.72
2018,8,17,6,45,581.5,57.0,2.9,16.5,207.0,167.35,110.93
2018,8,17,7,0,642.0,63.0,2.9,17.2,257.0,226.09,161.57
2018,8,17,7,15,683.5,67.5,2.85,17.95,309.0,285.16,213.6
2018,8,17,7,30,725.0,72.0,2.8,18.7,361.0,347.25,267.24
2018,8,17,7,45,755.5,75.0,2.7,19.5,412.5,406.91,317.51
2018,8,17,8,0,786.0,78.0,2.6,20.3,464.0,468.77,367.59
2018,8,17,8,15,808.0,81.0,2.55,21.2,513.5,527.88,413.6
2018,8,17,8,30,830.0,84.0,2.5,22.1,563.0,587.6,458.18
2018,8,17,8,45,847.5,86.0,2.45,23.0,609.0,641.62,496.92
2018,8,17,9,0,865.0,88.0,2.4,23.9,655.0,696.68,534.5
2018,8,17,9,15,879.0,89.0,2.45,24.75,696.5,747.31,566.8
2018,8,17,9,30,893.0,90.0,2.5,25.6,738.0,796.51,597.48
2018,8,17,9,45,904.0,91.0,2.5,26.5,774.0,841.56,624.29
2018,8,17,10,0,915.0,92.0,2.5,27.4,810.0,884.41,649.14
2018,8,17,10,15,922.5,92.5,2.55,28.2,839.5,921.2,670.26
2018,8,17,10,30,930.0,93.0,2.6,29.0,869.0,955.12,689.32
2018,8,17,10,45,936.5,93.5,2.65,29.8,892.0,985.04,705.63
2018,8,17,11,0,943.0,94.0,2.7,30.6,915.0,1011.68,719.77
2018,8,17,11,15,947.0,94.0,2.75,31.25,930.5,1031.9,730.28
2018,8,17,11,30,951.0,94.0,2.8,31.9,946.0,1048.49,738.58
2018,8,17,11,45,953.5,94.0,2.85,32.6,953.5,1059.83,743.54
2018,8,17,12,0,956.0,94.0,2.9,33.3,961.0,1067.34,746.26
2018,8,17,12,15,956.5,94.0,2.95,33.75,961.0,1068.95,746.24
2018,8,17,12,30,957.0,94.0,3.0,34.2,961.0,1066.66,743.98
2018,8,17,12,45,955.5,94.0,3.1,34.7,952.5,1058.47,738.51
2018,8,17,13,0,954.0,94.0,3.2,35.2,944.0,1046.43,730.79
2018,8,17,13,15,951.5,93.5,3.3,35.2,928.5,1029.11,721.37
2018,8,17,13,30,949.0,93.0,3.4,35.2,913.0,1008.12,709.68
2018,8,17,13,45,945.0,92.0,3.5,35.25,889.5,981.63,694.36
2018,8,17,14,0,941.0,91.0,3.6,35.3,866.0,951.77,676.82
2018,8,17,14,15,935.0,89.5,3.7,35.0,836.0,916.39,656.54
2018,8,17,14,30,929.0,88.0,3.8,34.7,806.0,878.08,634.09
2018,8,17,14,45,921.0,86.0,3.9,34.45,769.5,834.9,607.95
2018,8,17,15,0,913.0,84.0,4.0,34.2,733.0,789.33,579.79
2018,8,17,15,15,901.5,82.0,4.0,34.2,690.5,739.09,547.05
2018,8,17,15,30,890.0,80.0,4.0,34.2,648.0,687.27,512.56
2018,8,17,15,45,875.5,78.0,4.15,33.25,602.0,632.24,475.22
2018,8,17,16,0,861.0,76.0,4.3,32.3,556.0,576.46,435.72
2018,8,17,16,15,841.5,73.0,4.3,31.45,506.0,516.57,391.1
2018,8,17,16,30,822.0,70.0,4.3,30.6,456.0,457.42,345.23
2018,8,17,16,45,794.0,66.5,4.35,29.8,404.0,394.22,294.54
2018,8,17,17,0,766.0,63.0,4.4,29.0,352.0,333.0,243.61
2018,8,17,17,15,725.5,58.5,4.35,27.7,299.0,269.49,190.19
2018,8,17,17,30,685.0,54.0,4.3,26.4,246.0,210.1,139.47
2018,8,17,17,45,623.5,48.5,4.2,25.15,195.0,150.71,90.69
2018,8,17,18,0,562.0,43.0,4.1,23.9,144.0,97.11,50.36
2018,8,17,18,15,461.0,35.0,4.05,22.8,100.0,48.38,21.96
2018,8,17,18,30,360.0,27.0,4.0,21.7,56.0,21.96,10.25
2018,8,17,18,45,207.5,16.5,3.9,20.6,30.5,15.73,0.0
2018,8,17,19,0,55.0,6.0,3.8,19.5,5.0,0.0,0.0
2018,8,17,19,15,27.5,3.0,3.8,19.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,12.45,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.0,9.0,7.63,0.0
2018,8,18,5,45,218.0,21.0,2.95,13.55,39.5,17.49,0.0
2018,8,18,6,0,358.0,34.0,3.2,14.1,70.0,29.73,19.08
2018,8,18,6,15,452.5,42.5,3.1,14.9,115.5,68.5,35.6
2018,8,18,6,30,547.0,51.0,3.0,15.7,161.0,119.11,70.4
2018,8,18,6,45,607.5,57.5,2.9,16.5,213.0,172.89,114.4
2018,8,18,7,0,668.0,64.0,2.8,17.3,265.0,233.76,166.83
2018,8,18,7,15,709.5,68.5,2.75,18.3,318.0,294.45,220.05
2018,8,18,7,30,751.0,73.0,2.7,19.3,371.0,358.15,274.68
2018,8,18,7,45,781.0,77.0,2.7,20.3,424.0,420.19,326.55
2018,8,18,8,0,811.0,81.0,2.7,21.3,477.0,484.34,378.07
2018,8,18,8,15,832.5,84.0,2.65,22.3,527.5,544.62,424.52
2018,8,18,8,30,854.0,87.0,2.6,23.3,578.0,605.4,469.38
2018,8,18,8,45,870.5,89.5,2.55,24.3,624.5,660.45,508.32
2018,8,18,9,0,887.0,92.0,2.5,25.3,671.0,716.48,546.02
2018,8,18,9,15,886.5,99.5,2.5,26.3,709.5,764.19,575.27
2018,8,18,9,30,886.0,107.0,2.5,27.3,748.0,809.19,602.05
2018,8,18,9,45,879.5,117.5,2.5,28.25,780.0,849.47,625.24
2018,8,18,10,0,873.0,128.0,2.5,29.2,812.0,892.0,649.51
2018,8,18,10,15,882.0,129.0,2.5,29.95,841.5,923.64,666.77
2018,8,18,10,30,891.0,130.0,2.5,30.7,871.0,958.34,685.87
2018,8,18,10,45,898.0,131.0,2.55,31.45,894.5,988.3,702.16
2018,8,18,11,0,905.0,132.0,2.6,32.2,918.0,1015.12,716.41
2018,8,18,11,15,909.5,132.0,2.65,32.85,933.0,1035.19,726.69
2018,8,18,11,30,914.0,132.0,2.7,33.5,948.0,1051.75,734.89
2018,8,18,11,45,917.5,132.0,2.8,34.1,956.5,1063.73,740.97
2018,8,18,12,0,921.0,132.0,2.9,34.7,965.0,1072.02,744.9
2018,8,18,12,15,917.5,133.5,3.05,34.95,963.0,1071.04,744.79
2018,8,18,12,30,914.0,135.0,3.2,35.2,961.0,1066.31,742.51
2018,8,18,12,45,908.0,137.0,3.35,35.45,951.0,1055.89,736.79
2018,8,18,13,0,902.0,139.0,3.5,35.7,941.0,1041.89,728.9
2018,8,18,13,15,899.5,137.5,3.65,35.65,924.5,1024.25,719.67
2018,8,18,13,30,897.0,136.0,3.8,35.6,908.0,1003.13,708.2
2018,8,18,13,45,893.0,133.5,3.95,35.5,884.5,976.2,693.12
2018,8,18,14,0,889.0,131.0,4.1,35.4,861.0,946.06,675.85
2018,8,18,14,15,881.5,128.5,4.2,35.1,830.0,909.81,654.71
2018,8,18,14,30,874.0,126.0,4.3,34.8,799.0,876.31,635.16
2018,8,18,14,45,864.5,123.0,4.45,34.5,762.0,832.17,608.4
2018,8,18,15,0,855.0,120.0,4.6,34.2,725.0,785.93,579.78
2018,8,18,15,15,840.5,117.0,4.6,34.2,682.0,734.22,545.73
2018,8,18,15,30,826.0,114.0,4.6,34.2,639.0,681.35,508.75
2018,8,18,15,45,807.5,110.5,4.7,33.05,591.5,624.59,470.37
2018,8,18,16,0,789.0,107.0,4.8,31.9,544.0,567.65,430.33
2018,8,18,16,15,763.5,103.0,4.8,30.95,493.5,506.64,385.0
2018,8,18,16,30,738.0,99.0,4.8,30.0,443.0,446.65,338.73
2018,8,18,16,45,703.0,93.5,4.8,29.05,390.0,382.85,287.94
2018,8,18,17,0,668.0,88.0,4.8,28.1,337.0,322.01,237.84
2018,8,18,17,15,619.0,80.5,4.7,26.8,283.5,258.52,185.08
2018,8,18,17,30,570.0,73.0,4.6,25.5,230.0,200.36,136.2
2018,8,18,17,45,500.5,63.5,4.5,24.15,180.0,142.6,89.58
2018,8,18,18,0,431.0,54.0,4.4,22.8,130.0,93.32,52.9
2018,8,18,18,15,331.0,41.0,4.3,21.8,88.0,48.21,25.3
2018,8,18,18,30,231.0,28.0,4.2,20.8,46.0,23.11,10.32
2018,8,18,18,45,123.0,15.0,4.15,19.75,24.0,14.3,0.0
2018,8,18,19,0,15.0,2.0,4.1,18.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.15,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.2,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,12.7,7.0,6.67,0.0
2018,8,19,5,45,147.5,21.0,3.05,13.2,33.5,16.72,0.0
2018,8,19,6,0,250.0,35.0,3.3,13.7,60.0,28.89,18.24
2018,8,19,6,15,340.0,48.5,3.3,14.4,103.5,65.41,37.01
2018,8,19,6,30,430.0,62.0,3.3,15.1,147.0,114.5,71.82
2018,8,19,6,45,495.5,70.5,3.35,15.85,196.5,164.01,111.93
2018,8,19,7,0,561.0,79.0,3.4,16.6,246.0,221.4,160.87
2018,8,19,7,15,606.5,86.5,3.4,17.35,298.5,279.11,211.29
2018,8,19,7,30,652.0,94.0,3.4,18.1,351.0,341.62,264.95
2018,8,19,7,45,687.0,99.5,3.4,18.85,403.5,402.06,315.85
2018,8,19,8,0,722.0,105.0,3.4,19.6,456.0,465.37,367.37
2018,8,19,8,15,748.0,109.5,3.45,20.5,506.5,525.28,414.46
2018,8,19,8,30,774.0,114.0,3.5,21.4,557.0,585.92,460.46
2018,8,19,8,45,794.0,117.0,3.5,22.25,603.5,642.15,501.6
2018,8,19,9,0,814.0,120.0,3.5,23.1,650.0,698.24,541.27
2018,8,19,9,15,830.0,123.0,3.55,23.85,693.0,750.91,576.91
2018,8,19,9,30,846.0,126.0,3.6,24.6,736.0,802.45,610.09
2018,8,19,9,45,858.5,127.5,3.7,25.35,772.5,848.14,638.88
2018,8,19,10,0,871.0,129.0,3.8,26.1,809.0,891.84,665.93
2018,8,19,10,15,881.5,130.0,3.85,26.7,840.0,924.67,685.46
2018,8,19,10,30,892.0,131.0,3.9,27.3,871.0,960.72,707.05
2018,8,19,10,45,901.0,130.5,3.95,27.9,895.0,991.03,724.63
2018,8,19,11,0,910.0,130.0,4.0,28.5,919.0,1018.28,740.15
2018,8,19,11,15,915.5,130.0,4.0,28.95,935.0,1039.38,751.76
2018,8,19,11,30,921.0,130.0,4.0,29.4,951.0,1056.98,761.17
2018,8,19,11,45,926.0,129.0,4.05,29.85,959.5,1069.45,767.69
2018,8,19,12,0,931.0,128.0,4.1,30.3,968.0,1078.21,771.97
2018,8,19,12,15,930.5,128.0,4.1,30.55,967.0,1078.67,771.39
2018,8,19,12,30,930.0,128.0,4.1,30.8,966.0,1075.32,768.57
2018,8,19,12,45,927.5,128.0,4.15,31.05,957.0,1066.17,762.55
2018,8,19,13,0,925.0,128.0,4.2,31.3,948.0,1053.3,754.3
2018,8,19,13,15,923.5,126.5,4.2,31.35,932.0,1036.2,743.75
2018,8,19,13,30,922.0,125.0,4.2,31.4,916.0,1015.49,730.97
2018,8,19,13,45,919.0,121.5,4.25,31.45,892.0,987.79,713.99
2018,8,19,14,0,916.0,118.0,4.3,31.5,868.0,956.74,694.82
2018,8,19,14,15,909.5,116.0,4.35,31.3,837.0,920.97,673.14
2018,8,19,14,30,903.0,114.0,4.4,31.1,806.0,882.37,649.37
2018,8,19,14,45,894.5,110.5,4.4,30.9,768.5,837.98,621.22
2018,8,19,15,0,886.0,107.0,4.4,30.7,731.0,791.32,591.19
2018,8,19,15,15,872.0,104.5,4.4,30.7,687.5,742.98,559.15
2018,8,19,15,30,858.0,102.0,4.4,30.7,644.0,689.52,521.83
2018,8,19,15,45,842.5,99.0,4.5,29.7,597.5,633.6,483.18
2018,8,19,16,0,827.0,96.0,4.6,28.7,551.0,577.11,442.65
2018,8,19,16,15,807.0,91.0,4.6,27.8,500.5,515.97,396.58
2018,8,19,16,30,787.0,86.0,4.6,26.9,450.0,455.38,349.09
2018,8,19,16,45,757.0,81.0,4.6,26.0,397.0,391.6,297.36
2018,8,19,17,0,727.0,76.0,4.6,25.1,344.0,329.31,245.05
2018,8,19,17,15,681.5,70.0,4.55,23.85,290.5,264.9,190.38
2018,8,19,17,30,636.0,64.0,4.5,22.6,237.0,205.31,139.18
2018,8,19,17,45,568.0,56.0,4.4,21.35,185.5,145.31,89.82
2018,8,19,18,0,500.0,48.0,4.3,20.1,134.0,93.52,50.9
2018,8,19,18,15,382.0,38.0,4.25,19.1,90.5,46.5,23.32
2018,8,19,18,30,264.0,28.0,4.2,18.1,47.0,23.42,9.56
2018,8,19,18,45,141.5,15.5,4.15,17.1,24.5,14.77,0.0
2018,8,19,19,0,19.0,3.0,4.1,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,15.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
