Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,6.2,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,10.43,0.69
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,29.05,15.03
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,55.04,34.28
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,53.82,35.82
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,47.37,32.72
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,48.97,35.32
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,45.53,32.96
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,53.93,39.88
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,62.34,46.7
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,78.23,59.59
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,94.28,72.4
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,109.01,84.01
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,123.96,95.66
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,146.3,113.09
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,168.88,130.47
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,252.73,195.82
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,334.31,257.42
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,404.99,310.12
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,488.94,371.25
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,492.68,372.62
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,495.52,373.84
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,581.2,438.01
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,680.96,509.99
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,834.64,621.47
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,980.98,721.63
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,1019.67,745.57
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,1051.51,765.98
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,1041.59,759.83
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,1027.95,751.72
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,1008.55,740.49
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,985.6,726.94
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,957.34,709.49
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,925.87,689.84
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,888.2,666.14
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,847.85,640.39
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,803.16,611.44
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,756.46,580.68
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,707.08,547.02
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,652.75,507.37
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,594.9,465.52
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,537.02,421.94
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,473.88,372.22
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,412.26,321.83
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,347.01,267.0
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,285.61,213.81
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,222.36,158.97
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,165.65,110.01
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,108.66,64.54
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,62.82,32.43
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,23.87,9.86
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,12.39,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,12.87,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,20.49,5.8
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,54.3,28.82
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,98.42,60.04
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,149.29,100.54
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,210.69,152.25
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,259.77,196.92
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,307.99,239.46
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,377.08,296.04
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,454.81,357.65
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,508.25,398.17
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,560.16,435.51
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,623.78,480.45
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,690.96,525.8
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,738.65,555.41
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,788.33,585.96
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,832.46,612.78
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,874.46,637.86
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,911.4,659.52
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,945.54,679.24
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,974.34,695.32
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,999.87,709.31
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,1018.44,720.91
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,1033.4,730.36
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,1043.18,736.66
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,1049.17,740.71
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,1050.15,742.85
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,1047.26,742.61
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,1038.91,739.39
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,1026.68,733.63
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,1007.97,723.84
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,985.66,711.65
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,957.47,695.62
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,926.01,677.24
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,889.2,655.81
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,849.59,632.1
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,804.52,604.03
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,757.32,574.35
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,704.57,538.47
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,650.64,499.78
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,595.55,461.65
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,537.62,419.39
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,475.44,370.65
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,414.33,320.87
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,349.76,266.67
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,288.27,213.36
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,224.81,158.23
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,166.6,107.94
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,108.47,61.82
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,61.35,29.46
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,21.54,6.58
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,12.39,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,11.44,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,20.56,4.5
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,54.45,28.06
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,101.94,61.11
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,153.04,102.91
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,211.9,153.57
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,269.61,204.11
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,332.03,257.52
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,391.81,307.34
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,453.87,356.85
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,513.06,402.51
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,573.27,447.1
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,629.11,486.87
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,683.18,523.98
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,730.96,556.49
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,776.31,585.83
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,818.59,612.36
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,854.93,634.6
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,891.95,657.88
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,921.79,676.25
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,950.38,693.79
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,976.09,709.41
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,996.31,721.92
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,1013.28,732.42
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,1023.35,738.7
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,1029.93,742.88
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,1028.97,742.91
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,1024.47,740.79
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,1013.45,734.53
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,999.01,726.13
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,978.71,714.62
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,955.22,701.15
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,925.86,683.57
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,893.7,663.97
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,860.13,643.73
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,819.96,618.62
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,773.64,588.67
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,725.7,556.51
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,672.38,517.93
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,618.66,478.25
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,562.29,438.22
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,506.18,396.71
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,445.88,349.49
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,386.95,301.69
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,325.13,250.21
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,266.86,200.29
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,205.68,147.91
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,151.05,101.46
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,96.75,58.49
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,54.16,28.38
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,19.7,3.34
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,8.58,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,11.44,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,19.63,2.53
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,52.31,27.7
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,99.88,61.28
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,150.33,102.04
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,210.06,152.84
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,268.38,203.8
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,332.36,258.59
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,393.72,309.92
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,458.38,361.87
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,518.36,408.58
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,578.89,453.99
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,636.45,495.31
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,693.99,535.11
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,741.31,565.76
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,785.92,593.57
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,823.81,615.97
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,858.07,635.65
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,895.96,657.89
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,931.47,678.25
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,960.51,694.37
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,986.61,708.55
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,1006.11,719.6
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,1022.27,728.62
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,1032.39,733.31
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,1038.93,735.9
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,1036.13,734.89
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,1029.69,731.73
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,1014.74,723.09
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,996.48,712.39
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,977.55,701.62
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,955.36,688.73
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,926.64,671.98
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,895.02,653.17
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,856.62,630.35
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,819.19,607.86
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,773.83,579.18
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,726.74,548.44
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,673.49,510.72
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,619.81,471.87
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,562.33,431.93
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,505.19,390.71
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,444.23,344.14
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,384.8,296.88
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,322.29,245.56
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,263.64,195.91
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,202.4,144.14
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,148.26,98.74
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,93.96,56.46
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,52.09,27.24
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,18.74,0.0
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,7.63,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,10.96,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,18.76,0.34
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,50.29,27.02
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,94.6,58.61
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,144.64,99.18
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,202.3,148.33
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,259.0,198.08
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,321.33,251.91
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,381.12,302.66
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,444.1,354.35
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,503.16,401.21
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,563.61,447.5
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,619.64,488.92
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,675.75,529.07
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,723.11,561.66
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,770.5,592.38
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,812.09,618.64
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,851.14,642.81
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,888.49,666.12
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,923.4,687.6
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,950.76,703.55
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,975.14,717.52
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,994.46,729.24
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,1010.45,738.87
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,1020.49,744.56
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,1026.98,748.09
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,1028.19,749.21
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,1025.76,748.11
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,1017.03,742.57
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,1004.62,734.76
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,984.12,723.31
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,960.32,709.64
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,919.25,683.82
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,876.42,656.71
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,845.24,638.28
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,810.7,617.15
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,766.1,588.89
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,719.65,558.71
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,662.64,516.71
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,604.33,472.87
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,552.54,436.06
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,500.0,396.91
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,416.24,330.47
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,338.66,267.64
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,292.24,227.8
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,247.52,187.81
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,186.84,135.43
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,135.19,91.33
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,87.49,53.4
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,49.17,25.91
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,18.33,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,7.63,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,10.96,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,18.91,0.0
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,52.21,26.98
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,98.65,59.57
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,149.09,100.47
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,208.67,151.5
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,266.85,202.91
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,330.44,258.12
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,388.18,307.61
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,447.45,356.55
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,509.84,406.02
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,574.06,455.1
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,630.28,496.3
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,686.26,535.82
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,738.8,570.37
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,790.33,602.91
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,831.06,627.38
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,874.75,653.46
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,911.81,675.49
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,946.08,695.48
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,974.54,710.96
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,999.71,724.22
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,1018.37,734.89
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,1033.44,743.37
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,1043.36,748.09
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,1049.5,750.56
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,1049.24,750.0
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,1045.16,747.17
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,1035.23,740.9
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,1021.55,732.36
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,1000.75,720.25
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,976.44,705.87
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,947.0,687.91
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,914.46,667.83
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,875.37,644.12
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,833.75,618.41
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,787.49,589.13
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,743.4,560.9
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,689.4,524.09
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,634.52,484.2
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,575.27,442.5
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,516.32,399.37
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,452.87,350.38
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,391.4,301.0
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,326.28,247.14
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,265.35,195.16
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,202.39,141.56
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,146.85,94.77
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,92.02,52.64
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,49.52,23.75
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,17.22,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,6.67,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,10.48,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,18.09,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,50.34,25.89
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,97.62,59.54
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,147.12,99.73
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,205.85,150.09
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,263.42,201.04
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,326.52,255.98
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,386.53,307.35
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,449.52,359.41
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,509.14,407.16
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,569.27,453.68
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,624.7,495.11
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,679.96,535.08
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,730.42,569.41
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,779.51,601.6
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,823.13,629.77
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,864.56,656.08
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,901.68,679.42
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,928.86,695.86
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,955.85,712.17
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,979.68,726.34
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,998.79,738.4
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,1014.44,748.27
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,1023.46,754.0
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,1028.82,757.53
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,1028.94,759.08
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,1025.35,758.28
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,1016.51,753.65
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,1003.97,746.66
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,983.57,735.35
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,959.79,721.68
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,930.46,703.89
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,898.16,683.87
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,859.76,659.36
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,824.2,636.63
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,777.81,606.0
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,729.69,573.62
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,676.11,534.67
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,621.82,493.18
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,562.82,449.75
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,504.31,404.93
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,442.92,354.87
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,382.96,304.29
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,318.7,248.77
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,258.57,195.5
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,196.18,140.58
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,141.26,93.08
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,87.69,51.1
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,46.48,22.3
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,15.59,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,5.72,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,10.01,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,18.39,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,52.5,24.86
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,102.8,59.79
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,152.62,101.96
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,207.81,151.15
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,271.76,207.23
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,344.92,270.56
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,377.41,301.44
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,400.02,322.03
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,443.72,357.32
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,485.82,389.87
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,583.19,464.74
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,689.7,543.68
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,745.24,580.78
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,795.43,613.74
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,826.81,633.06
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,847.4,644.87
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,883.83,668.2
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,917.75,689.52
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,960.22,716.19
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,1009.15,746.82
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,1027.91,757.12
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,1043.0,765.29
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,1052.34,770.15
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,1057.8,772.65
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,1058.32,772.35
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,1054.89,769.66
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,1045.5,763.11
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,1032.21,754.19
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,1011.72,741.42
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,987.57,726.36
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,958.07,708.06
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,925.28,687.52
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,886.81,663.27
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,845.62,636.96
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,798.49,606.24
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,749.34,573.7
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,695.67,536.99
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,640.88,496.87
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,583.68,454.75
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,523.87,409.15
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,460.33,358.79
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,398.35,307.77
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,332.36,251.91
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,270.08,197.63
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,205.14,141.6
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,147.68,92.64
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,90.57,48.88
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,46.11,18.99
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,17.16,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,9.53,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,17.51,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,51.81,23.94
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,103.44,59.57
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,156.91,103.37
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,219.98,158.06
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,281.22,212.53
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,347.53,270.03
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,410.21,322.97
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,475.35,375.55
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,537.4,423.76
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,597.86,468.8
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,654.94,509.52
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,711.41,547.29
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,763.56,580.06
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,813.96,610.91
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,857.94,636.82
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,899.34,660.61
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,937.38,682.88
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,972.42,703.01
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,1000.72,718.71
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,1025.53,732.19
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,1044.83,742.94
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,1060.31,751.4
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,1069.83,756.89
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,1075.36,760.01
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,1074.35,759.78
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,1069.31,757.15
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,1058.78,750.92
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,1044.32,742.33
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,1023.47,731.01
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,998.92,717.28
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,968.42,699.15
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,934.59,678.75
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,895.49,655.62
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,853.61,630.28
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,806.29,600.71
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,756.89,569.18
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,702.94,532.9
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,647.82,493.22
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,587.0,450.06
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,527.9,406.38
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,463.44,356.13
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,400.52,305.11
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,334.12,249.76
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,271.4,195.78
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,205.94,139.78
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,147.04,90.2
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,88.91,46.37
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,43.6,16.15
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,15.73,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,9.05,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,16.72,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,50.71,22.12
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,102.92,57.98
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,157.43,102.8
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,220.71,157.97
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,281.16,212.17
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,346.23,269.13
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,408.71,322.53
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,473.38,375.51
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,533.87,423.09
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,592.56,467.37
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,649.51,508.56
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,705.61,546.61
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,756.11,579.23
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,804.66,609.88
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,848.26,636.17
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,889.14,660.17
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,926.25,681.65
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,960.36,700.91
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,988.36,716.18
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,1012.9,729.17
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,1032.38,739.51
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,1048.1,747.54
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,1056.41,751.38
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,1060.81,752.92
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,1061.49,753.49
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,1058.2,751.69
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,1048.38,746.39
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,1034.59,738.66
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,1013.94,727.01
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,989.66,713.06
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,958.43,694.51
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,923.98,673.73
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,885.63,650.69
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,844.52,625.47
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,797.43,595.77
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,748.27,564.24
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,693.19,526.93
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,637.13,486.18
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,581.47,446.81
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,522.89,403.42
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,459.44,353.87
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,397.18,303.18
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,331.25,247.88
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,268.88,193.91
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,203.14,137.58
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,144.72,88.38
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,86.62,44.95
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,42.61,15.08
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,15.25,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
