Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,8.85,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.2,12.0,10.88,0.0
2018,9,19,6,15,212.5,25.0,1.45,10.05,45.5,38.98,8.67
2018,9,19,6,30,353.0,39.0,1.7,10.9,79.0,87.68,51.2
2018,9,19,6,45,449.5,48.0,1.95,11.8,126.5,139.46,93.28
2018,9,19,7,0,546.0,57.0,2.2,12.7,174.0,203.05,147.57
2018,9,19,7,15,606.5,63.5,2.05,13.35,226.0,264.13,201.9
2018,9,19,7,30,667.0,70.0,1.9,14.0,278.0,331.73,260.76
2018,9,19,7,45,708.5,74.5,1.7,14.65,330.0,395.06,314.6
2018,9,19,8,0,750.0,79.0,1.5,15.3,382.0,461.25,368.35
2018,9,19,8,15,778.0,83.0,1.4,16.2,432.0,523.04,416.3
2018,9,19,8,30,806.0,87.0,1.3,17.1,482.0,585.96,462.8
2018,9,19,8,45,826.5,90.0,1.2,17.95,528.0,643.7,503.4
2018,9,19,9,0,847.0,93.0,1.1,18.8,574.0,701.09,541.75
2018,9,19,9,15,861.5,95.5,1.25,19.8,614.5,752.8,575.31
2018,9,19,9,30,876.0,98.0,1.4,20.8,655.0,797.99,603.85
2018,9,19,9,45,887.0,100.0,1.5,21.85,690.0,842.44,630.81
2018,9,19,10,0,898.0,102.0,1.6,22.9,725.0,884.55,655.79
2018,9,19,10,15,905.5,103.0,1.8,23.85,752.5,919.89,677.43
2018,9,19,10,30,913.0,104.0,2.0,24.8,780.0,952.24,696.95
2018,9,19,10,45,918.5,105.5,2.2,25.8,801.0,980.08,713.28
2018,9,19,11,0,924.0,107.0,2.4,26.8,822.0,1004.49,727.3
2018,9,19,11,15,927.5,107.0,2.5,27.3,834.5,1021.74,737.15
2018,9,19,11,30,931.0,107.0,2.6,27.8,847.0,1035.24,744.75
2018,9,19,11,45,932.5,107.5,2.7,28.25,852.0,1043.5,749.3
2018,9,19,12,0,934.0,108.0,2.8,28.7,857.0,1047.86,751.52
2018,9,19,12,15,933.5,107.5,2.85,29.0,853.0,1045.2,749.43
2018,9,19,12,30,933.0,107.0,2.9,29.3,849.0,1038.63,745.05
2018,9,19,12,45,930.5,106.5,2.95,29.55,837.5,1026.22,737.26
2018,9,19,13,0,928.0,106.0,3.0,29.8,826.0,1010.02,727.2
2018,9,19,13,15,923.0,105.0,3.0,29.9,806.0,987.21,713.03
2018,9,19,13,30,918.0,104.0,3.0,30.0,786.0,960.91,696.68
2018,9,19,13,45,910.5,102.5,3.05,30.1,758.5,928.49,676.73
2018,9,19,14,0,903.0,101.0,3.1,30.2,731.0,893.01,654.68
2018,9,19,14,15,893.0,98.5,3.15,30.15,696.5,851.52,628.82
2018,9,19,14,30,883.0,96.0,3.2,30.1,662.0,807.58,601.02
2018,9,19,14,45,869.0,93.5,3.25,30.05,622.0,762.94,572.37
2018,9,19,15,0,855.0,91.0,3.3,30.0,582.0,711.63,538.61
2018,9,19,15,15,835.5,88.0,3.3,30.0,536.0,654.82,498.58
2018,9,19,15,30,816.0,85.0,3.3,30.0,490.0,597.48,456.49
2018,9,19,15,45,789.5,81.0,3.3,29.55,440.5,534.99,410.09
2018,9,19,16,0,763.0,77.0,3.3,29.1,391.0,473.4,362.68
2018,9,19,16,15,726.0,72.0,2.95,28.2,339.0,407.34,310.26
2018,9,19,16,30,689.0,67.0,2.6,27.3,287.0,344.44,258.56
2018,9,19,16,45,633.0,61.0,2.3,26.45,235.0,277.1,202.33
2018,9,19,17,0,577.0,55.0,2.0,25.6,183.0,215.65,149.97
2018,9,19,17,15,486.0,47.0,2.05,24.35,135.0,151.32,97.35
2018,9,19,17,30,395.0,39.0,2.1,23.1,87.0,97.99,55.41
2018,9,19,17,45,251.5,26.5,2.2,21.85,51.5,46.56,15.19
2018,9,19,18,0,108.0,14.0,2.3,20.6,16.0,15.04,0.0
2018,9,19,18,15,54.0,7.0,2.6,20.0,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.2,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.5,12.0,10.97,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.4,45.5,39.12,5.7
2018,9,20,6,30,388.0,36.0,2.6,14.3,79.0,89.49,50.27
2018,9,20,6,45,483.0,45.0,2.8,15.2,127.5,143.11,93.7
2018,9,20,7,0,578.0,54.0,3.0,16.1,176.0,208.34,149.14
2018,9,20,7,15,637.0,60.0,3.0,16.9,228.5,270.31,204.09
2018,9,20,7,30,696.0,66.0,3.0,17.7,281.0,338.57,263.46
2018,9,20,7,45,735.0,70.5,2.95,18.55,333.5,402.01,317.58
2018,9,20,8,0,774.0,75.0,2.9,19.4,386.0,468.88,372.37
2018,9,20,8,15,802.0,79.0,2.8,20.2,436.5,531.89,422.01
2018,9,20,8,30,830.0,83.0,2.7,21.0,487.0,595.98,470.36
2018,9,20,8,45,850.0,86.0,2.6,21.8,533.5,654.5,512.63
2018,9,20,9,0,870.0,89.0,2.5,22.6,580.0,712.55,552.52
2018,9,20,9,15,886.0,90.5,2.45,23.35,621.5,760.78,582.88
2018,9,20,9,30,902.0,92.0,2.4,24.1,663.0,811.43,614.24
2018,9,20,9,45,914.5,93.0,2.3,24.85,698.5,856.89,640.9
2018,9,20,10,0,927.0,94.0,2.2,25.6,734.0,900.02,665.36
2018,9,20,10,15,934.5,95.5,2.1,26.3,762.5,936.71,685.15
2018,9,20,10,30,942.0,97.0,2.0,27.0,791.0,970.29,702.55
2018,9,20,10,45,947.5,97.5,1.95,27.7,811.5,997.6,716.23
2018,9,20,11,0,953.0,98.0,1.9,28.4,832.0,1021.35,727.58
2018,9,20,11,15,956.0,98.5,1.85,29.05,844.5,1039.0,735.23
2018,9,20,11,30,959.0,99.0,1.8,29.7,857.0,1052.78,740.54
2018,9,20,11,45,960.5,99.5,1.75,30.35,862.0,1061.13,742.61
2018,9,20,12,0,962.0,100.0,1.7,31.0,867.0,1065.46,742.38
2018,9,20,12,15,962.0,99.5,1.7,31.3,863.5,1063.15,740.1
2018,9,20,12,30,962.0,99.0,1.7,31.6,860.0,1056.8,735.59
2018,9,20,12,45,960.0,98.0,1.75,31.9,848.0,1043.93,728.03
2018,9,20,13,0,958.0,97.0,1.8,32.2,836.0,1027.14,718.22
2018,9,20,13,15,954.0,95.5,1.8,32.35,816.0,1004.08,704.44
2018,9,20,13,30,950.0,94.0,1.8,32.5,796.0,977.36,688.5
2018,9,20,13,45,943.0,93.0,1.85,32.6,768.5,945.03,669.79
2018,9,20,14,0,936.0,92.0,1.9,32.7,741.0,909.51,648.95
2018,9,20,14,15,926.5,90.0,1.95,32.65,706.5,867.82,624.33
2018,9,20,14,30,917.0,88.0,2.0,32.6,672.0,823.52,597.69
2018,9,20,14,45,903.5,86.0,2.05,32.5,631.0,773.89,567.18
2018,9,20,15,0,890.0,84.0,2.1,32.4,590.0,722.49,534.91
2018,9,20,15,15,871.5,81.5,2.1,32.4,544.0,669.17,498.86
2018,9,20,15,30,853.0,79.0,2.1,32.4,498.0,611.27,457.62
2018,9,20,15,45,827.5,75.0,2.15,31.9,447.5,547.47,411.87
2018,9,20,16,0,802.0,71.0,2.2,31.4,397.0,484.41,364.74
2018,9,20,16,15,765.0,66.5,1.95,30.3,344.0,416.81,312.36
2018,9,20,16,30,728.0,62.0,1.7,29.2,291.0,351.97,260.12
2018,9,20,16,45,672.0,56.5,1.45,28.05,238.0,283.07,203.5
2018,9,20,17,0,616.0,51.0,1.2,26.9,185.0,220.18,150.56
2018,9,20,17,15,524.0,43.5,1.25,25.65,135.5,154.05,96.96
2018,9,20,17,30,432.0,36.0,1.3,24.4,86.0,99.05,53.98
2018,9,20,17,45,277.5,24.5,1.35,23.1,50.5,45.57,10.95
2018,9,20,18,0,123.0,13.0,1.4,21.8,15.0,14.01,0.0
2018,9,20,18,15,61.5,6.5,1.5,21.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,5,45,46.0,5.0,1.25,12.9,5.5,0.0,0.0
2018,9,21,6,0,92.0,10.0,1.2,13.1,11.0,10.09,0.0
2018,9,21,6,15,247.5,22.0,1.4,14.15,44.5,38.41,2.41
2018,9,21,6,30,403.0,34.0,1.6,15.2,78.0,89.67,49.32
2018,9,21,6,45,490.5,42.0,1.8,16.3,124.5,141.73,91.64
2018,9,21,7,0,578.0,50.0,2.0,17.4,171.0,204.42,144.83
2018,9,21,7,15,642.0,56.0,1.95,18.2,224.5,267.85,200.28
2018,9,21,7,30,706.0,62.0,1.9,19.0,278.0,337.92,260.26
2018,9,21,7,45,730.5,68.5,1.9,19.8,327.0,398.04,311.26
2018,9,21,8,0,755.0,75.0,1.9,20.6,376.0,459.61,361.3
2018,9,21,8,15,794.0,76.5,1.9,21.5,428.5,524.84,411.92
2018,9,21,8,30,833.0,78.0,1.9,22.4,481.0,592.27,462.09
2018,9,21,8,45,852.0,81.0,1.9,23.3,527.0,650.18,503.3
2018,9,21,9,0,871.0,84.0,1.9,24.2,573.0,703.69,539.37
2018,9,21,9,15,884.5,86.5,1.9,25.15,613.5,755.03,571.24
2018,9,21,9,30,898.0,89.0,1.9,26.1,654.0,804.69,601.18
2018,9,21,9,45,907.5,91.0,1.95,27.05,688.5,848.57,627.03
2018,9,21,10,0,917.0,93.0,2.0,28.0,723.0,889.93,650.82
2018,9,21,10,15,924.0,94.5,2.05,28.7,750.5,925.79,671.36
2018,9,21,10,30,931.0,96.0,2.1,29.4,778.0,958.55,689.75
2018,9,21,10,45,935.5,97.5,2.15,30.15,798.5,985.7,704.33
2018,9,21,11,0,940.0,99.0,2.2,30.9,819.0,1009.3,716.67
2018,9,21,11,15,941.5,99.5,2.3,31.25,830.5,1025.22,725.95
2018,9,21,11,30,943.0,100.0,2.4,31.6,842.0,1037.28,732.99
2018,9,21,11,45,943.0,101.0,2.55,31.9,846.0,1044.52,737.84
2018,9,21,12,0,943.0,102.0,2.7,32.2,850.0,1047.79,740.33
2018,9,21,12,15,940.5,102.5,2.8,32.3,845.5,1044.08,738.71
2018,9,21,12,30,938.0,103.0,2.9,32.4,841.0,1036.43,734.78
2018,9,21,12,45,933.0,103.0,3.05,32.5,828.0,1021.94,727.06
2018,9,21,13,0,928.0,103.0,3.2,32.6,815.0,1003.7,717.01
2018,9,21,13,15,922.5,102.5,3.3,32.5,795.0,980.82,704.18
2018,9,21,13,30,917.0,102.0,3.4,32.4,775.0,954.47,689.08
2018,9,21,13,45,908.5,100.5,3.5,32.35,747.0,921.04,669.12
2018,9,21,14,0,900.0,99.0,3.6,32.3,719.0,884.63,647.03
2018,9,21,14,15,889.0,97.0,3.65,32.0,684.5,842.85,621.48
2018,9,21,14,30,878.0,95.0,3.7,31.7,650.0,798.71,593.99
2018,9,21,14,45,863.0,92.5,3.8,31.4,609.0,753.45,565.49
2018,9,21,15,0,848.0,90.0,3.9,31.1,568.0,701.64,531.84
2018,9,21,15,15,828.0,87.0,3.9,31.1,522.5,644.8,491.27
2018,9,21,15,30,808.0,84.0,3.9,31.1,477.0,587.52,448.92
2018,9,21,15,45,780.5,80.0,3.9,30.0,427.5,524.93,403.18
2018,9,21,16,0,753.0,76.0,3.9,28.9,378.0,463.38,356.31
2018,9,21,16,15,715.5,71.0,3.85,27.95,326.5,397.77,304.21
2018,9,21,16,30,678.0,66.0,3.8,27.0,275.0,335.52,252.8
2018,9,21,16,45,620.5,59.5,3.7,26.1,223.5,268.1,196.11
2018,9,21,17,0,563.0,53.0,3.6,25.2,172.0,206.8,143.55
2018,9,21,17,15,469.5,44.0,3.5,23.95,124.5,142.36,90.62
2018,9,21,17,30,376.0,35.0,3.4,22.7,77.0,89.34,48.83
2018,9,21,17,45,229.5,22.5,3.25,21.45,44.0,39.17,5.12
2018,9,21,18,0,83.0,10.0,3.1,20.2,11.0,10.42,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.5,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,10.55,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,10.7,10.0,9.04,0.0
2018,9,22,6,15,216.0,22.0,2.35,11.35,41.5,36.33,0.0
2018,9,22,6,30,360.0,35.0,2.5,12.0,73.0,85.25,47.93
2018,9,22,6,45,459.0,43.5,2.65,12.65,120.0,137.37,90.62
2018,9,22,7,0,558.0,52.0,2.8,13.3,167.0,201.58,145.61
2018,9,22,7,15,619.5,58.0,2.7,14.15,218.5,263.04,200.46
2018,9,22,7,30,681.0,64.0,2.6,15.0,270.0,331.11,260.01
2018,9,22,7,45,722.5,68.5,2.55,15.9,322.5,394.64,314.56
2018,9,22,8,0,764.0,73.0,2.5,16.8,375.0,461.94,370.0
2018,9,22,8,15,792.0,76.5,2.5,17.65,424.5,523.75,419.28
2018,9,22,8,30,820.0,80.0,2.5,18.5,474.0,586.65,467.42
2018,9,22,8,45,841.0,83.0,2.45,19.35,520.5,645.18,510.24
2018,9,22,9,0,862.0,86.0,2.4,20.2,567.0,703.36,550.77
2018,9,22,9,15,874.5,89.0,2.45,21.15,607.5,750.14,580.64
2018,9,22,9,30,887.0,92.0,2.5,22.1,648.0,799.1,611.51
2018,9,22,9,45,895.0,95.5,2.55,23.05,682.0,842.94,638.2
2018,9,22,10,0,903.0,99.0,2.6,24.0,716.0,884.19,662.72
2018,9,22,10,15,911.5,100.0,2.7,24.7,744.0,920.32,684.53
2018,9,22,10,30,920.0,101.0,2.8,25.4,772.0,953.47,704.22
2018,9,22,10,45,926.0,102.0,2.9,26.1,793.0,981.12,720.19
2018,9,22,11,0,932.0,103.0,3.0,26.8,814.0,1005.32,733.9
2018,9,22,11,15,935.5,103.5,3.15,27.4,826.5,1022.95,744.1
2018,9,22,11,30,939.0,104.0,3.3,28.0,839.0,1036.81,751.97
2018,9,22,11,45,940.5,104.0,3.4,28.6,843.5,1044.29,755.43
2018,9,22,12,0,942.0,104.0,3.5,29.2,848.0,1047.82,756.53
2018,9,22,12,15,944.5,102.0,3.6,29.5,844.5,1046.13,755.33
2018,9,22,12,30,947.0,100.0,3.7,29.8,841.0,1040.45,751.73
2018,9,22,12,45,949.0,97.5,3.8,30.05,830.5,1029.73,745.17
2018,9,22,13,0,951.0,95.0,3.9,30.3,820.0,1015.03,736.16
2018,9,22,13,15,873.5,121.5,3.95,30.2,774.5,962.27,702.96
2018,9,22,13,30,796.0,148.0,4.0,30.1,729.0,900.56,663.58
2018,9,22,13,45,826.5,131.0,4.1,30.0,714.5,887.39,656.8
2018,9,22,14,0,857.0,114.0,4.2,29.9,700.0,869.02,646.2
2018,9,22,14,15,880.5,100.0,4.15,29.7,676.5,837.3,626.09
2018,9,22,14,30,904.0,86.0,4.1,29.5,653.0,807.05,606.98
2018,9,22,14,45,891.0,83.5,4.1,29.25,612.5,757.69,574.65
2018,9,22,15,0,878.0,81.0,4.1,29.0,572.0,706.56,540.67
2018,9,22,15,15,858.5,78.5,4.1,29.0,526.0,653.11,502.4
2018,9,22,15,30,839.0,76.0,4.1,29.0,480.0,595.26,459.11
2018,9,22,15,45,813.5,72.0,4.0,28.15,430.0,532.25,411.92
2018,9,22,16,0,788.0,68.0,3.9,27.3,380.0,470.02,363.5
2018,9,22,16,15,751.0,63.5,3.7,26.45,328.0,403.37,309.75
2018,9,22,16,30,714.0,59.0,3.5,25.6,276.0,339.52,256.32
2018,9,22,16,45,656.0,54.0,3.35,24.75,224.0,271.64,198.64
2018,9,22,17,0,598.0,49.0,3.2,23.9,172.0,210.1,145.32
2018,9,22,17,15,500.0,41.0,3.1,22.65,124.0,143.96,90.79
2018,9,22,17,30,402.0,33.0,3.0,21.4,76.0,89.77,47.86
2018,9,22,17,45,244.5,21.5,2.9,20.2,43.5,38.37,0.0
2018,9,22,18,0,87.0,10.0,2.8,19.0,11.0,10.26,0.0
2018,9,22,18,15,43.5,5.0,3.0,18.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,23,5,45,40.0,5.0,3.4,11.8,5.0,0.0,0.0
2018,9,23,6,0,80.0,10.0,3.5,11.9,10.0,10.07,0.0
2018,9,23,6,15,232.0,22.0,3.6,12.45,41.5,37.4,0.0
2018,9,23,6,30,384.0,34.0,3.7,13.0,73.0,87.55,48.22
2018,9,23,6,45,482.0,41.0,3.75,13.55,119.5,139.45,91.05
2018,9,23,7,0,580.0,48.0,3.8,14.1,166.0,203.2,145.94
2018,9,23,7,15,638.5,54.0,3.75,14.85,217.5,264.67,201.3
2018,9,23,7,30,697.0,60.0,3.7,15.6,269.0,332.62,261.38
2018,9,23,7,45,735.0,64.5,3.65,16.35,320.5,395.86,316.42
2018,9,23,8,0,773.0,69.0,3.6,17.1,372.0,462.05,371.84
2018,9,23,8,15,800.0,72.5,3.5,17.8,421.5,523.71,421.67
2018,9,23,8,30,827.0,76.0,3.4,18.5,471.0,586.33,470.27
2018,9,23,8,45,846.0,79.0,3.35,19.15,516.5,643.81,513.39
2018,9,23,9,0,865.0,82.0,3.3,19.8,562.0,696.87,551.22
2018,9,23,9,15,880.0,84.0,3.3,20.65,602.5,748.35,585.12
2018,9,23,9,30,895.0,86.0,3.3,21.5,643.0,798.28,617.17
2018,9,23,9,45,906.5,87.0,3.3,22.35,677.5,842.4,644.5
2018,9,23,10,0,918.0,88.0,3.3,23.2,712.0,884.14,669.72
2018,9,23,10,15,926.0,88.5,3.3,23.95,739.5,919.61,690.56
2018,9,23,10,30,934.0,89.0,3.3,24.7,767.0,952.02,709.14
2018,9,23,10,45,939.5,89.5,3.35,25.4,787.0,978.86,724.35
2018,9,23,11,0,945.0,90.0,3.4,26.1,807.0,1002.17,737.22
2018,9,23,11,15,948.0,91.0,3.5,26.75,819.5,1019.98,747.02
2018,9,23,11,30,951.0,92.0,3.6,27.4,832.0,1033.95,754.42
2018,9,23,11,45,952.0,92.0,3.65,28.0,836.0,1040.91,757.16
2018,9,23,12,0,953.0,92.0,3.7,28.6,840.0,1043.88,757.51
2018,9,23,12,15,953.5,91.0,3.85,28.7,836.5,1041.22,756.59
2018,9,23,12,30,954.0,90.0,4.0,28.8,833.0,1034.54,753.21
2018,9,23,12,45,952.5,89.0,4.1,28.9,821.0,1021.96,745.75
2018,9,23,13,0,951.0,88.0,4.2,29.0,809.0,1005.47,735.86
2018,9,23,13,15,946.5,87.0,4.3,28.85,789.0,982.38,722.39
2018,9,23,13,30,942.0,86.0,4.4,28.7,769.0,955.7,706.52
2018,9,23,13,45,935.0,85.0,4.45,28.5,741.5,923.36,686.68
2018,9,23,14,0,928.0,84.0,4.5,28.3,714.0,887.88,664.58
2018,9,23,14,15,919.0,81.5,4.5,28.0,679.5,846.13,638.01
2018,9,23,14,30,910.0,79.0,4.5,27.7,645.0,801.79,609.35
2018,9,23,14,45,896.5,77.0,4.5,27.35,604.5,752.35,576.81
2018,9,23,15,0,883.0,75.0,4.5,27.0,564.0,701.18,542.52
2018,9,23,15,15,864.5,72.5,4.5,27.0,518.5,644.8,501.77
2018,9,23,15,30,846.0,70.0,4.5,27.0,473.0,587.76,458.43
2018,9,23,15,45,821.5,67.0,4.35,26.1,424.0,528.94,413.5
2018,9,23,16,0,797.0,64.0,4.2,25.2,375.0,467.95,365.3
2018,9,23,16,15,762.0,59.5,4.05,24.35,323.5,401.77,311.22
2018,9,23,16,30,727.0,55.0,3.9,23.5,272.0,338.17,257.24
2018,9,23,16,45,670.5,50.5,3.75,22.65,220.5,270.72,199.07
2018,9,23,17,0,614.0,46.0,3.6,21.8,169.0,209.13,144.96
2018,9,23,17,15,517.0,38.5,3.4,20.65,121.0,143.29,89.98
2018,9,23,17,30,420.0,31.0,3.2,19.5,73.0,89.02,46.3
2018,9,23,17,45,257.0,20.5,3.0,18.35,41.5,37.36,0.0
2018,9,23,18,0,94.0,10.0,2.8,17.2,10.0,10.11,0.0
2018,9,23,18,15,47.0,5.0,2.85,16.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,5,45,46.0,5.0,0.95,10.6,5.0,0.0,0.0
2018,9,24,6,0,92.0,10.0,0.9,10.9,10.0,10.19,0.0
2018,9,24,6,15,255.5,20.5,0.95,11.7,41.5,37.52,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.5,73.0,89.34,47.83
2018,9,24,6,45,519.0,38.5,1.05,13.3,121.5,144.17,93.05
2018,9,24,7,0,619.0,46.0,1.1,14.1,170.0,210.89,149.82
2018,9,24,7,15,677.5,51.5,1.05,14.95,222.5,274.46,206.03
2018,9,24,7,30,736.0,57.0,1.0,15.8,275.0,344.14,266.01
2018,9,24,7,45,773.5,60.5,0.95,16.6,327.0,408.27,319.88
2018,9,24,8,0,811.0,64.0,0.9,17.4,379.0,475.2,373.47
2018,9,24,8,15,837.0,67.0,0.95,18.7,429.0,537.7,421.21
2018,9,24,8,30,863.0,70.0,1.0,20.0,479.0,598.13,465.35
2018,9,24,8,45,881.5,72.5,1.1,21.3,525.0,655.92,506.11
2018,9,24,9,0,900.0,75.0,1.2,22.6,571.0,713.01,543.8
2018,9,24,9,15,913.0,77.0,1.2,23.85,612.0,764.46,574.4
2018,9,24,9,30,926.0,79.0,1.2,25.1,653.0,814.08,602.93
2018,9,24,9,45,935.0,81.5,1.2,26.35,687.5,858.91,627.55
2018,9,24,10,0,944.0,84.0,1.2,27.6,722.0,901.09,649.9
2018,9,24,10,15,951.0,85.0,1.1,28.2,749.5,936.94,667.9
2018,9,24,10,30,958.0,86.0,1.0,28.8,777.0,969.57,683.47
2018,9,24,10,45,963.0,87.0,0.9,29.4,797.5,996.96,695.44
2018,9,24,11,0,968.0,88.0,0.8,30.0,818.0,1020.7,704.98
2018,9,24,11,15,971.0,88.0,0.75,30.4,830.0,1037.62,711.96
2018,9,24,11,30,974.0,88.0,0.7,30.8,842.0,1050.59,716.72
2018,9,24,11,45,975.0,88.0,0.65,31.25,846.0,1057.6,717.94
2018,9,24,12,0,976.0,88.0,0.6,31.7,850.0,1060.52,716.98
2018,9,24,12,15,974.5,88.5,0.7,31.9,846.0,1057.45,717.0
2018,9,24,12,30,973.0,89.0,0.8,32.1,842.0,1050.31,714.77
2018,9,24,12,45,969.5,88.5,0.9,32.35,829.0,1036.08,708.28
2018,9,24,13,0,966.0,88.0,1.0,32.6,816.0,1017.93,699.5
2018,9,24,13,15,961.0,87.5,1.15,32.65,795.5,994.58,688.96
2018,9,24,13,30,956.0,87.0,1.3,32.7,775.0,967.6,675.93
2018,9,24,13,45,949.0,85.5,1.45,32.8,747.0,934.26,658.45
2018,9,24,14,0,942.0,84.0,1.6,32.9,719.0,897.72,638.54
2018,9,24,14,15,932.5,82.5,1.7,32.75,684.5,856.16,615.01
2018,9,24,14,30,923.0,81.0,1.8,32.6,650.0,812.0,589.3
2018,9,24,14,45,909.0,78.5,1.95,32.5,608.5,761.06,558.75
2018,9,24,15,0,895.0,76.0,2.1,32.4,567.0,708.4,526.19
2018,9,24,15,15,875.5,74.0,2.1,32.4,521.0,651.35,487.17
2018,9,24,15,30,856.0,72.0,2.1,32.4,475.0,596.58,447.63
2018,9,24,15,45,829.5,68.5,2.25,31.75,424.5,532.77,401.96
2018,9,24,16,0,803.0,65.0,2.4,31.1,374.0,469.82,354.73
2018,9,24,16,15,765.0,61.0,2.2,29.9,322.0,402.59,302.16
2018,9,24,16,30,727.0,57.0,2.0,28.7,270.0,338.26,249.74
2018,9,24,16,45,667.0,51.0,1.8,27.5,217.0,268.25,191.71
2018,9,24,17,0,607.0,45.0,1.6,26.3,164.0,204.59,137.84
2018,9,24,17,15,506.0,37.5,1.75,25.0,116.5,138.77,84.67
2018,9,24,17,30,405.0,30.0,1.9,23.7,69.0,84.99,42.18
2018,9,24,17,45,235.0,18.5,2.1,22.45,38.0,33.13,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.2,7.0,6.67,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,25,5,45,32.0,3.5,1.65,10.0,3.5,0.0,0.0
2018,9,25,6,0,64.0,7.0,1.6,10.1,7.0,7.16,0.0
2018,9,25,6,15,230.0,19.0,1.7,10.8,38.0,34.37,0.0
2018,9,25,6,30,396.0,31.0,1.8,11.5,69.0,86.53,46.29
2018,9,25,6,45,489.5,38.5,1.9,12.2,115.0,138.67,90.14
2018,9,25,7,0,583.0,46.0,2.0,12.9,161.0,202.17,144.96
2018,9,25,7,15,649.0,51.0,1.85,13.8,213.5,265.02,200.91
2018,9,25,7,30,715.0,56.0,1.7,14.7,266.0,335.24,261.93
2018,9,25,7,45,696.0,69.5,1.5,15.65,305.0,384.91,305.25
2018,9,25,8,0,677.0,83.0,1.3,16.6,344.0,430.9,342.97
2018,9,25,8,15,762.5,76.5,1.25,17.6,407.0,507.53,402.52
2018,9,25,8,30,848.0,70.0,1.2,18.6,470.0,588.99,463.08
2018,9,25,8,45,867.0,73.0,1.15,19.6,516.0,646.85,503.49
2018,9,25,9,0,886.0,76.0,1.1,20.6,562.0,704.1,540.94
2018,9,25,9,15,899.5,78.5,1.15,21.6,602.5,755.79,573.12
2018,9,25,9,30,913.0,81.0,1.2,22.6,643.0,805.75,603.45
2018,9,25,9,45,922.5,83.0,1.2,23.6,677.5,849.86,628.6
2018,9,25,10,0,932.0,85.0,1.2,24.6,712.0,891.39,651.57
2018,9,25,10,15,939.5,86.5,1.3,25.45,740.0,927.79,672.72
2018,9,25,10,30,947.0,88.0,1.4,26.3,768.0,961.04,691.73
2018,9,25,10,45,952.5,88.5,1.5,27.2,788.0,987.99,706.51
2018,9,25,11,0,958.0,89.0,1.6,28.1,808.0,1011.35,719.06
2018,9,25,11,15,961.0,89.5,1.65,28.9,820.5,1028.59,727.4
2018,9,25,11,30,964.0,90.0,1.7,29.7,833.0,1041.93,733.45
2018,9,25,11,45,964.5,90.0,1.75,30.55,836.5,1048.29,735.19
2018,9,25,12,0,965.0,90.0,1.8,31.4,840.0,1050.6,734.66
2018,9,25,12,15,963.5,90.5,1.9,31.8,835.5,1047.47,732.97
2018,9,25,12,30,962.0,91.0,2.0,32.2,831.0,1040.31,728.95
2018,9,25,12,45,958.0,91.0,2.05,32.65,818.5,1026.19,720.01
2018,9,25,13,0,954.0,91.0,2.1,33.1,806.0,1008.22,708.84
2018,9,25,13,15,949.0,90.5,2.25,33.15,785.5,985.02,696.71
2018,9,25,13,30,944.0,90.0,2.4,33.2,765.0,958.23,682.18
2018,9,25,13,45,936.5,88.5,2.5,33.25,737.0,924.71,662.71
2018,9,25,14,0,929.0,87.0,2.6,33.3,709.0,888.06,641.04
2018,9,25,14,15,918.5,85.0,2.75,33.15,674.0,845.51,616.04
2018,9,25,14,30,908.0,83.0,2.9,33.0,639.0,800.49,588.88
2018,9,25,14,45,893.5,81.0,3.0,32.8,598.0,750.32,557.48
2018,9,25,15,0,879.0,79.0,3.1,32.6,557.0,698.53,524.31
2018,9,25,15,15,859.0,76.5,3.1,32.6,511.0,644.7,486.36
2018,9,25,15,30,839.0,74.0,3.1,32.6,465.0,586.55,443.76
2018,9,25,15,45,811.0,70.5,3.4,31.5,415.0,522.82,398.2
2018,9,25,16,0,783.0,67.0,3.7,30.4,365.0,460.15,351.04
2018,9,25,16,15,742.5,62.5,3.75,29.2,312.5,392.49,297.64
2018,9,25,16,30,702.0,58.0,3.8,28.0,260.0,328.06,244.59
2018,9,25,16,45,639.5,52.0,3.85,26.85,208.0,258.89,186.55
2018,9,25,17,0,577.0,46.0,3.9,25.7,156.0,196.83,133.47
2018,9,25,17,15,472.5,38.0,4.0,24.25,109.5,131.68,80.58
2018,9,25,17,30,368.0,30.0,4.1,22.8,63.0,79.34,38.6
2018,9,25,17,45,211.0,18.5,4.15,21.4,34.5,30.29,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.0,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.2,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,1.8,10.85,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,1.9,11.0,6.0,5.72,0.0
2018,9,26,6,15,211.5,18.5,2.1,11.65,35.5,32.64,0.0
2018,9,26,6,30,366.0,31.0,2.3,12.3,65.0,82.8,43.89
2018,9,26,6,45,439.0,40.0,2.5,13.0,106.5,130.65,85.24
2018,9,26,7,0,512.0,49.0,2.7,13.7,148.0,187.4,134.82
2018,9,26,7,15,585.5,55.5,2.55,14.6,201.0,250.21,190.18
2018,9,26,7,30,659.0,62.0,2.4,15.5,254.0,321.12,251.6
2018,9,26,7,45,566.5,87.5,2.25,16.4,274.0,348.02,277.58
2018,9,26,8,0,474.0,113.0,2.1,17.3,294.0,359.8,288.92
2018,9,26,8,15,441.5,135.5,2.0,18.3,321.5,393.18,315.24
2018,9,26,8,30,409.0,158.0,1.9,19.3,349.0,422.14,336.52
2018,9,26,8,45,561.0,137.5,1.75,20.3,427.0,524.42,414.2
2018,9,26,9,0,713.0,117.0,1.6,21.3,505.0,635.4,494.54
2018,9,26,9,15,796.0,104.0,1.55,22.3,567.0,712.23,546.15
2018,9,26,9,30,879.0,91.0,1.5,23.3,629.0,790.06,595.21
2018,9,26,9,45,873.0,98.5,1.4,24.3,657.5,826.36,614.14
2018,9,26,10,0,867.0,106.0,1.3,25.3,686.0,865.39,634.71
2018,9,26,10,15,873.5,109.5,1.25,26.3,713.5,901.62,653.48
2018,9,26,10,30,880.0,113.0,1.2,27.3,741.0,927.59,665.36
2018,9,26,10,45,898.0,109.5,1.15,28.25,765.5,960.13,681.37
2018,9,26,11,0,916.0,106.0,1.1,29.2,790.0,989.77,695.16
2018,9,26,11,15,818.0,149.5,1.1,30.1,767.5,965.52,676.95
2018,9,26,11,30,720.0,193.0,1.1,31.0,745.0,932.82,654.38
2018,9,26,11,45,715.0,197.0,1.15,31.85,747.0,936.91,655.67
2018,9,26,12,0,710.0,201.0,1.2,32.7,749.0,937.74,654.6
2018,9,26,12,15,749.0,182.0,1.2,33.3,757.5,953.08,662.45
2018,9,26,12,30,788.0,163.0,1.2,33.9,766.0,958.54,664.19
2018,9,26,12,45,824.5,145.5,1.2,34.5,767.5,965.84,667.27
2018,9,26,13,0,861.0,128.0,1.2,35.1,769.0,968.28,667.51
2018,9,26,13,15,812.5,141.0,1.2,35.25,733.0,921.05,638.98
2018,9,26,13,30,764.0,154.0,1.2,35.4,697.0,876.96,612.68
2018,9,26,13,45,785.5,139.5,1.2,35.55,679.0,854.08,599.39
2018,9,26,14,0,807.0,125.0,1.2,35.7,661.0,831.72,586.21
2018,9,26,14,15,773.0,123.5,1.25,35.65,616.0,774.18,551.55
2018,9,26,14,30,739.0,122.0,1.3,35.6,571.0,719.1,518.07
2018,9,26,14,45,751.5,109.5,1.35,35.5,540.0,680.64,494.97
2018,9,26,15,0,764.0,97.0,1.4,35.4,509.0,641.48,470.01
2018,9,26,15,15,771.5,90.0,1.4,35.4,475.5,601.66,442.7
2018,9,26,15,30,779.0,83.0,1.4,35.4,442.0,558.98,412.41
2018,9,26,15,45,730.0,79.0,1.65,34.65,386.0,486.51,362.03
2018,9,26,16,0,681.0,75.0,1.9,33.9,330.0,418.35,312.25
2018,9,26,16,15,652.5,69.5,1.95,32.5,285.0,360.37,267.88
2018,9,26,16,30,624.0,64.0,2.0,31.1,240.0,304.46,222.91
2018,9,26,16,45,556.0,57.5,2.1,29.75,190.5,237.79,168.8
2018,9,26,17,0,488.0,51.0,2.2,28.4,141.0,178.6,119.86
2018,9,26,17,15,386.5,41.0,2.7,27.05,98.0,117.68,71.63
2018,9,26,17,30,285.0,31.0,3.2,25.7,55.0,69.07,32.5
2018,9,26,17,45,159.0,18.5,3.7,24.4,30.0,26.74,0.0
2018,9,26,18,0,33.0,6.0,4.2,23.1,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,4.25,21.95,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,27,5,45,21.5,3.0,2.35,11.4,3.0,0.0,0.0
2018,9,27,6,0,43.0,6.0,2.4,11.5,6.0,5.72,0.0
2018,9,27,6,15,90.0,19.0,2.55,12.0,25.0,24.11,0.0
2018,9,27,6,30,137.0,32.0,2.7,12.5,44.0,53.69,30.1
2018,9,27,6,45,259.0,46.0,2.85,12.95,88.5,101.12,68.09
2018,9,27,7,0,381.0,60.0,3.0,13.4,133.0,163.82,119.72
2018,9,27,7,15,515.0,62.0,2.9,14.25,192.0,234.91,179.67
2018,9,27,7,30,649.0,64.0,2.8,15.1,251.0,319.58,251.27
2018,9,27,7,45,621.5,79.5,2.7,15.9,285.5,363.49,290.75
2018,9,27,8,0,594.0,95.0,2.6,16.7,320.0,403.13,324.65
2018,9,27,8,15,676.5,92.0,2.55,17.55,381.0,478.54,384.97
2018,9,27,8,30,759.0,89.0,2.5,18.4,442.0,559.41,447.33
2018,9,27,8,45,795.5,89.5,2.45,19.2,491.0,622.01,493.65
2018,9,27,9,0,832.0,90.0,2.4,20.0,540.0,685.73,539.21
2018,9,27,9,15,829.5,98.0,2.35,20.95,574.5,729.87,566.88
2018,9,27,9,30,827.0,106.0,2.3,21.9,609.0,771.14,591.95
2018,9,27,9,45,822.0,114.0,2.25,22.8,637.5,807.36,613.1
2018,9,27,10,0,817.0,122.0,2.2,23.7,666.0,840.28,631.61
2018,9,27,10,15,804.5,133.0,2.25,24.4,686.0,866.51,646.71
2018,9,27,10,30,792.0,144.0,2.3,25.1,706.0,888.85,659.18
2018,9,27,10,45,711.0,180.5,2.35,25.85,695.5,877.46,649.13
2018,9,27,11,0,630.0,217.0,2.4,26.6,685.0,854.06,631.25
2018,9,27,11,15,647.0,215.5,2.45,27.1,702.5,878.52,646.72
2018,9,27,11,30,664.0,214.0,2.5,27.6,720.0,900.46,659.81
2018,9,27,11,45,619.0,234.0,2.55,28.1,707.5,881.94,645.65
2018,9,27,12,0,574.0,254.0,2.6,28.6,695.0,856.74,627.0
2018,9,27,12,15,562.0,257.0,2.65,28.8,686.5,846.8,620.23
2018,9,27,12,30,550.0,260.0,2.7,29.0,678.0,834.38,611.74
2018,9,27,12,45,690.5,197.0,2.75,29.25,713.5,898.6,656.99
2018,9,27,13,0,831.0,134.0,2.8,29.5,749.0,945.17,687.18
2018,9,27,13,15,846.0,123.5,2.9,29.4,735.0,931.04,679.25
2018,9,27,13,30,861.0,113.0,3.0,29.3,721.0,912.76,669.12
2018,9,27,13,45,850.0,111.0,3.1,29.15,692.0,877.27,647.64
2018,9,27,14,0,839.0,109.0,3.2,29.0,663.0,839.15,624.24
2018,9,27,14,15,796.5,113.5,3.4,28.6,617.5,780.47,587.39
2018,9,27,14,30,754.0,118.0,3.6,28.2,572.0,721.77,549.62
2018,9,27,14,45,747.0,108.5,3.75,27.8,533.0,674.48,518.86
2018,9,27,15,0,740.0,99.0,3.9,27.4,494.0,625.38,484.88
2018,9,27,15,15,751.0,89.5,3.9,27.4,460.5,586.13,455.84
2018,9,27,15,30,762.0,80.0,3.9,27.4,427.0,543.72,423.4
2018,9,27,15,45,673.5,85.5,4.3,25.85,367.0,462.61,362.95
2018,9,27,16,0,585.0,91.0,4.7,24.3,307.0,387.91,305.33
2018,9,27,16,15,552.0,79.5,4.85,23.1,259.5,326.98,255.74
2018,9,27,16,30,519.0,68.0,5.0,21.9,212.0,268.92,206.59
2018,9,27,16,45,450.5,59.5,5.15,20.7,166.0,206.42,153.27
2018,9,27,17,0,382.0,51.0,5.3,19.5,120.0,151.66,106.22
2018,9,27,17,15,315.5,39.5,5.3,18.5,84.0,102.43,64.58
2018,9,27,17,30,249.0,28.0,5.3,17.5,48.0,60.72,27.41
2018,9,27,17,45,135.0,16.0,5.3,16.45,25.5,22.65,0.0
2018,9,27,18,0,21.0,4.0,5.3,15.4,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.1,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.75,11.6,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.8,11.7,3.0,0.0,0.0
2018,9,28,6,15,37.0,17.0,3.0,12.1,19.5,18.67,0.0
2018,9,28,6,30,59.0,31.0,3.2,12.5,36.0,39.26,21.7
2018,9,28,6,45,67.0,45.0,3.45,12.95,54.5,58.57,40.5
2018,9,28,7,0,75.0,59.0,3.7,13.4,73.0,78.97,58.84
2018,9,28,7,15,37.5,59.0,3.7,13.8,66.0,68.54,52.06
2018,9,28,7,30,0.0,59.0,3.7,14.2,59.0,54.87,41.35
2018,9,28,7,45,0.0,70.5,3.7,14.65,70.5,65.75,50.52
2018,9,28,8,0,0.0,82.0,3.7,15.1,82.0,76.66,59.54
2018,9,28,8,15,7.5,110.5,3.7,15.6,114.0,108.35,85.87
2018,9,28,8,30,15.0,139.0,3.7,16.1,146.0,141.13,112.72
2018,9,28,8,45,26.0,172.5,3.7,16.6,186.0,188.38,151.02
2018,9,28,9,0,37.0,206.0,3.7,17.1,226.0,232.41,186.03
2018,9,28,9,15,72.5,225.5,3.75,17.7,268.0,280.58,224.48
2018,9,28,9,30,108.0,245.0,3.8,18.3,310.0,341.67,272.4
2018,9,28,9,45,197.5,245.0,3.85,18.95,372.5,418.48,333.31
2018,9,28,10,0,287.0,245.0,3.9,19.6,435.0,512.37,405.58
2018,9,28,10,15,587.5,172.5,3.95,20.1,581.0,723.76,568.16
2018,9,28,10,30,888.0,100.0,4.0,20.6,727.0,918.68,704.21
2018,9,28,10,45,897.0,99.5,4.1,21.1,747.5,946.16,720.17
2018,9,28,11,0,906.0,99.0,4.2,21.6,768.0,970.39,735.12
2018,9,28,11,15,909.0,99.0,4.35,21.85,779.0,986.06,745.27
2018,9,28,11,30,912.0,99.0,4.5,22.1,790.0,998.03,753.18
2018,9,28,11,45,913.5,99.0,4.6,22.35,794.0,1004.78,757.61
2018,9,28,12,0,915.0,99.0,4.7,22.6,798.0,1007.7,759.61
2018,9,28,12,15,912.0,100.0,4.75,22.6,793.0,1003.54,757.28
2018,9,28,12,30,909.0,101.0,4.8,22.6,788.0,995.57,752.54
2018,9,28,12,45,904.0,101.0,4.9,22.6,775.0,980.83,743.69
2018,9,28,13,0,899.0,101.0,5.0,22.6,762.0,962.49,732.44
2018,9,28,13,15,893.5,100.0,5.05,22.45,742.0,939.09,717.78
2018,9,28,13,30,888.0,99.0,5.1,22.3,722.0,912.35,700.78
2018,9,28,13,45,879.5,98.0,5.15,22.15,694.5,879.83,679.63
2018,9,28,14,0,871.0,97.0,5.2,22.0,667.0,844.47,656.33
2018,9,28,14,15,859.5,95.0,5.25,21.6,633.0,808.48,633.0
2018,9,28,14,30,848.0,93.0,5.3,21.2,599.0,764.3,603.36
2018,9,28,14,45,832.0,90.0,5.4,20.8,558.5,713.77,568.73
2018,9,28,15,0,816.0,87.0,5.5,20.4,518.0,661.96,531.93
2018,9,28,15,15,793.5,84.0,5.5,20.4,473.0,605.04,487.63
2018,9,28,15,30,771.0,81.0,5.5,20.4,428.0,548.06,442.15
2018,9,28,15,45,742.5,76.5,5.5,19.25,380.0,486.55,393.6
2018,9,28,16,0,714.0,72.0,5.5,18.1,332.0,426.34,344.17
2018,9,28,16,15,673.5,66.5,5.4,17.45,282.5,362.43,289.25
2018,9,28,16,30,633.0,61.0,5.3,16.8,233.0,301.15,234.94
2018,9,28,16,45,568.5,53.5,5.2,16.1,183.5,234.35,175.62
2018,9,28,17,0,504.0,46.0,5.1,15.4,134.0,174.68,122.26
2018,9,28,17,15,394.5,37.0,4.9,14.8,91.5,113.05,70.51
2018,9,28,17,30,285.0,28.0,4.7,14.2,49.0,63.62,26.09
2018,9,28,17,45,152.5,15.5,4.45,13.65,25.5,22.75,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.1,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,12.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
