Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,6,15,72.5,7.0,1.05,9.75,8.5,0.0,0.0
2018,10,19,6,30,145.0,14.0,1.0,10.2,17.0,31.0,0.0
2018,10,19,6,45,299.0,24.0,0.95,10.7,52.5,86.04,37.33
2018,10,19,7,0,453.0,34.0,0.9,11.2,88.0,155.64,106.25
2018,10,19,7,15,539.0,41.0,0.9,11.85,134.5,217.17,161.22
2018,10,19,7,30,625.0,48.0,0.9,12.5,181.0,286.69,222.27
2018,10,19,7,45,670.0,53.5,0.9,13.1,228.0,347.98,276.17
2018,10,19,8,0,715.0,59.0,0.9,13.7,275.0,412.91,330.97
2018,10,19,8,15,758.0,61.5,0.9,14.7,323.5,476.66,382.15
2018,10,19,8,30,801.0,64.0,0.9,15.7,372.0,542.88,432.93
2018,10,19,8,45,825.0,67.0,0.85,16.65,415.5,599.94,474.31
2018,10,19,9,0,849.0,70.0,0.8,17.6,459.0,656.85,513.73
2018,10,19,9,15,865.5,72.5,0.95,18.5,497.5,702.58,544.68
2018,10,19,9,30,882.0,75.0,1.1,19.4,536.0,751.18,576.77
2018,10,19,9,45,893.5,77.0,1.2,20.35,568.0,793.54,603.27
2018,10,19,10,0,905.0,79.0,1.3,21.3,600.0,833.52,627.82
2018,10,19,10,15,914.0,80.0,1.4,22.25,625.5,867.6,648.13
2018,10,19,10,30,923.0,81.0,1.5,23.2,651.0,898.7,666.32
2018,10,19,10,45,928.5,82.0,1.55,24.2,669.0,923.53,679.52
2018,10,19,11,0,934.0,83.0,1.6,25.2,687.0,944.88,690.47
2018,10,19,11,15,937.0,83.5,1.55,25.7,697.5,959.76,697.29
2018,10,19,11,30,940.0,84.0,1.5,26.2,708.0,970.86,701.82
2018,10,19,11,45,940.5,84.0,1.5,26.65,710.0,975.23,703.06
2018,10,19,12,0,941.0,84.0,1.5,27.1,712.0,975.71,702.06
2018,10,19,12,15,938.0,84.5,1.45,27.35,705.5,969.66,696.97
2018,10,19,12,30,935.0,85.0,1.4,27.6,699.0,959.79,689.69
2018,10,19,12,45,929.0,85.0,1.35,27.85,684.5,942.86,678.13
2018,10,19,13,0,923.0,85.0,1.3,28.1,670.0,922.36,664.52
2018,10,19,13,15,916.5,84.0,1.3,28.15,648.5,896.81,649.05
2018,10,19,13,30,910.0,83.0,1.3,28.2,627.0,867.99,631.51
2018,10,19,13,45,900.0,81.0,1.25,28.25,598.0,832.06,608.65
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,793.44,583.97
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,749.36,555.92
2018,10,19,14,30,862.0,75.0,1.1,28.0,498.0,708.17,529.52
2018,10,19,14,45,842.0,72.0,1.05,27.85,457.0,654.89,493.85
2018,10,19,15,0,822.0,69.0,1.0,27.7,416.0,600.77,455.35
2018,10,19,15,15,793.5,66.0,1.0,27.7,371.0,541.26,411.85
2018,10,19,15,30,765.0,63.0,1.0,27.7,326.0,482.39,367.24
2018,10,19,15,45,723.5,58.5,0.85,26.75,278.0,416.74,316.43
2018,10,19,16,0,682.0,54.0,0.7,25.8,230.0,353.88,265.79
2018,10,19,16,15,617.0,48.5,0.75,24.85,182.0,284.69,209.49
2018,10,19,16,30,552.0,43.0,0.8,23.9,134.0,223.61,157.84
2018,10,19,16,45,440.0,34.0,0.9,22.9,91.0,152.8,99.27
2018,10,19,17,0,328.0,25.0,1.0,21.9,48.0,92.33,37.29
2018,10,19,17,15,176.0,14.0,1.05,21.1,25.0,34.85,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,27.67,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,80.86,31.08
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,148.91,101.58
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,209.87,156.24
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,280.57,218.49
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,333.38,266.27
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,387.21,313.02
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,457.4,369.71
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,534.99,429.29
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,592.37,470.16
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,649.82,508.67
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,700.49,539.69
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,744.63,564.33
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,787.51,587.33
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,828.18,608.06
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,862.0,628.03
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,892.87,646.13
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,917.95,660.41
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,939.59,672.58
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,955.24,681.46
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,967.18,688.15
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,971.81,691.31
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,972.58,692.12
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,966.69,689.38
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,956.97,684.35
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,941.21,675.02
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,921.81,663.49
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,896.14,649.23
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,867.18,632.72
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,831.5,611.44
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,793.08,588.01
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,748.8,560.36
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,702.59,530.88
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,654.47,498.9
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,600.71,460.4
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,540.7,415.43
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,481.38,369.44
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,415.66,317.96
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,352.81,266.71
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,282.73,209.08
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,220.85,156.34
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,150.5,97.51
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,90.03,30.29
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,34.17,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,28.46,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,55.99,16.9
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,84.13,56.7
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,125.08,93.36
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,175.42,137.97
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,162.06,130.92
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,127.5,103.11
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,198.74,163.11
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,271.3,222.95
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,389.13,318.47
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,504.07,408.38
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,616.77,493.56
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,731.21,574.65
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,781.45,605.48
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,824.38,630.96
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,858.1,650.92
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,888.87,668.75
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,913.27,681.54
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,934.25,692.03
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,948.82,699.94
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,959.7,705.61
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,963.91,707.27
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,964.3,706.67
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,958.25,703.02
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,948.43,697.07
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,931.5,687.25
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,911.05,675.07
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,884.9,659.38
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,855.59,641.41
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,819.49,618.89
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,786.58,598.2
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,741.44,569.33
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,694.49,538.56
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,641.72,501.65
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,588.28,462.12
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,527.41,414.91
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,467.49,366.97
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,401.53,314.7
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,340.5,263.97
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,271.36,205.12
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,209.22,150.84
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,136.97,89.69
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,75.7,18.27
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,26.75,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,23.71,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,75.54,17.84
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,144.4,97.39
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,208.19,154.96
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,281.94,220.49
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,314.09,253.38
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,336.85,276.15
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,432.02,355.65
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,538.4,441.84
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,595.9,487.04
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,649.0,527.73
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,698.64,562.76
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,746.78,595.52
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,788.26,622.83
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,827.28,647.99
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,861.78,669.75
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,893.29,689.24
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,918.24,704.28
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,939.74,716.99
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,954.34,725.96
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,965.18,732.54
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,970.02,735.18
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,970.97,735.36
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,964.39,730.82
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,953.96,723.85
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,938.08,713.47
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,918.55,700.68
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,891.88,683.9
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,861.96,664.79
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,825.57,640.81
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,786.53,614.7
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,742.13,585.18
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,695.88,553.98
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,647.24,519.43
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,593.08,478.18
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,532.24,429.33
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,472.21,379.63
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,406.89,326.09
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,344.59,272.68
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,273.72,210.24
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,211.67,154.25
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,138.8,90.64
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,76.51,8.49
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,26.64,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,22.93,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,75.14,9.88
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,146.41,97.73
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,207.21,153.6
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,276.26,215.35
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,332.28,266.62
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,390.53,318.02
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,384.32,315.64
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,355.99,293.18
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,416.58,342.45
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,480.8,392.98
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,513.4,417.53
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,543.91,440.1
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,550.33,443.27
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,540.59,434.32
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,517.37,414.26
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,476.32,380.56
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,509.1,406.15
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,555.73,441.43
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,634.44,503.73
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,728.71,575.89
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,770.34,608.03
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,815.73,642.08
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,725.73,574.0
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,626.9,498.23
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,703.18,559.4
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,765.37,608.13
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,803.75,635.31
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,829.55,653.32
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,799.12,630.66
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,765.71,606.26
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,627.72,503.16
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,493.2,397.46
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,533.6,430.98
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,551.45,444.92
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,511.61,412.42
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,468.88,376.59
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,403.18,321.41
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,340.47,266.93
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,270.61,206.09
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,207.56,149.86
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,136.95,88.08
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,74.49,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,26.14,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,16.32,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,58.71,0.0
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,114.41,76.39
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,185.6,137.28
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,273.47,212.17
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,326.63,260.9
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,380.98,308.93
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,433.05,352.63
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,482.85,392.5
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,554.82,448.35
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,629.15,503.75
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,677.97,536.51
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,725.33,567.24
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,765.29,591.63
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,802.88,613.9
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,835.58,634.64
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,865.29,653.27
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,888.6,666.83
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,908.49,678.16
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,921.51,686.17
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,930.84,691.91
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,934.14,693.67
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,933.65,693.1
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,927.28,689.69
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,917.19,683.89
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,900.77,673.44
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,880.86,660.72
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,847.41,639.28
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,811.59,616.15
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,771.69,589.84
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,724.19,557.85
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,654.69,509.62
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,585.33,458.63
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,457.91,362.68
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,347.2,276.59
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,401.23,319.21
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,430.6,339.72
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,376.81,294.84
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,323.85,249.18
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,256.58,191.48
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,198.09,139.98
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,128.44,79.5
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,67.85,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,23.72,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,19.0,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,67.57,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,135.7,88.05
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,192.09,140.89
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,257.36,199.04
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,249.8,199.88
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,222.57,181.23
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,339.76,278.18
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,471.28,383.15
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,526.8,425.72
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,583.21,467.97
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,649.94,517.55
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,716.41,563.4
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,762.11,592.93
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,806.28,621.02
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,839.6,641.65
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,869.99,660.16
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,894.05,674.26
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,914.7,686.1
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,929.57,694.24
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,940.75,700.04
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,945.28,701.71
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,945.98,701.04
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,939.97,696.39
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,930.18,689.44
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,913.99,678.54
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,894.22,665.42
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,868.71,648.41
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,839.96,629.31
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,805.38,606.67
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,768.14,582.09
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,724.35,553.13
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,678.68,522.45
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,627.18,486.19
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,578.8,449.86
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,519.18,403.9
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,460.4,357.07
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,394.61,303.83
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,332.07,251.31
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,261.19,192.2
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,197.66,137.62
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,125.67,75.57
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,62.41,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,21.89,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,17.65,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,67.29,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,138.72,88.49
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,196.67,143.34
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,267.04,205.58
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,304.11,241.74
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,334.51,270.28
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,354.86,287.98
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,371.78,300.99
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,422.56,339.7
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,474.98,377.68
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,514.62,405.13
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,553.35,431.08
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,645.65,495.76
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,738.49,555.47
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,746.94,556.62
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,750.11,555.55
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,785.09,575.6
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,818.17,593.61
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,811.26,587.81
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,800.33,580.21
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,846.74,610.54
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,884.69,634.51
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,859.95,619.35
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,837.68,606.54
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,811.27,591.74
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,782.49,575.04
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,805.41,591.29
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,818.57,600.6
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,780.04,576.1
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,745.15,554.32
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,680.47,511.77
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,616.75,468.74
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,562.78,430.33
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,507.51,389.84
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,472.09,362.88
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,431.66,330.69
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,357.21,271.71
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,288.34,215.85
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,232.55,169.08
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,180.9,124.18
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,111.94,64.81
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,46.58,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,5.1,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,23.9,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,46.69,28.89
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,101.97,74.88
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,173.31,134.75
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,222.97,178.37
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,277.84,225.67
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,363.91,296.64
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,458.14,371.93
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,478.08,386.24
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,486.53,391.08
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,565.66,450.68
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,644.9,507.97
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,660.81,516.33
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,671.62,521.26
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,713.57,550.04
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,754.43,576.65
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,777.48,590.54
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,798.03,602.85
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,815.34,612.52
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,829.88,620.37
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,823.49,614.66
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,813.96,607.17
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,850.54,631.75
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,878.06,649.77
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,860.06,637.65
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,838.91,623.9
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,810.99,606.72
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,780.49,587.64
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,714.71,543.69
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,646.68,496.48
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,615.44,476.12
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,581.12,452.56
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,508.73,398.54
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,436.84,343.74
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,387.03,304.63
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,338.42,265.3
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,254.73,198.83
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,176.87,136.1
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,137.34,102.54
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,100.46,70.57
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,62.84,35.61
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,23.9,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.86,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,45.15,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,116.21,71.4
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,182.44,132.13
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,262.64,201.51
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,325.2,258.01
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,392.72,317.12
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,452.05,368.01
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,513.19,418.48
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,556.64,453.22
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,597.48,484.65
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,608.74,491.36
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,609.02,489.23
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,668.12,533.14
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,728.03,575.17
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,791.3,619.16
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,851.66,660.25
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,874.78,674.64
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,894.56,686.95
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,907.75,695.28
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,917.31,701.26
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,920.92,703.26
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,920.8,702.87
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,912.17,697.16
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,899.95,689.12
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,880.17,676.38
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,857.21,661.62
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,811.21,630.26
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,760.65,595.35
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,688.04,543.74
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,616.83,490.54
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,489.76,391.94
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,368.75,295.59
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,337.7,271.95
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,306.26,247.23
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,291.05,234.99
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,271.83,218.56
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,226.56,180.74
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,184.26,144.55
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,136.55,103.49
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,94.41,67.13
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,62.21,34.02
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,26.95,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
