Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,8,6,45,107.0,11.0,3.2,5.6,16.5,27.56,0.0
2018,11,8,7,0,214.0,22.0,3.4,5.8,33.0,75.16,0.0
2018,11,8,7,15,348.0,33.5,3.65,6.55,72.5,144.09,98.91
2018,11,8,7,30,482.0,45.0,3.9,7.3,112.0,221.17,170.32
2018,11,8,7,45,558.5,52.0,4.15,8.05,157.5,286.09,230.26
2018,11,8,8,0,635.0,59.0,4.4,8.8,203.0,358.03,295.25
2018,11,8,8,15,692.0,63.5,4.45,9.85,250.0,424.22,353.6
2018,11,8,8,30,749.0,68.0,4.5,10.9,297.0,491.56,411.0
2018,11,8,8,45,786.0,71.5,4.55,11.9,341.0,552.52,461.31
2018,11,8,9,0,823.0,75.0,4.6,12.9,385.0,614.47,510.63
2018,11,8,9,15,852.0,77.5,4.7,13.75,426.0,670.55,554.25
2018,11,8,9,30,881.0,80.0,4.8,14.6,467.0,726.13,595.23
2018,11,8,9,45,900.0,81.5,4.85,15.4,500.5,772.29,627.31
2018,11,8,10,0,919.0,83.0,4.9,16.2,534.0,816.51,657.43
2018,11,8,10,15,929.0,84.0,4.85,16.75,559.0,850.77,679.8
2018,11,8,10,30,939.0,85.0,4.8,17.3,584.0,875.42,694.93
2018,11,8,10,45,945.0,86.5,4.75,17.85,602.0,900.52,710.35
2018,11,8,11,0,951.0,88.0,4.7,18.4,620.0,922.19,723.21
2018,11,8,11,15,955.0,88.5,4.6,18.85,630.0,937.38,731.34
2018,11,8,11,30,959.0,89.0,4.5,19.3,640.0,948.84,736.91
2018,11,8,11,45,960.5,88.5,4.45,19.7,642.0,953.13,738.1
2018,11,8,12,0,962.0,88.0,4.4,20.1,644.0,953.56,736.8
2018,11,8,12,15,963.0,87.0,4.3,20.45,638.5,949.08,732.34
2018,11,8,12,30,964.0,86.0,4.2,20.8,633.0,940.73,725.36
2018,11,8,12,45,963.5,83.5,4.05,21.1,619.0,925.46,713.6
2018,11,8,13,0,963.0,81.0,3.9,21.4,605.0,906.43,699.41
2018,11,8,13,15,952.0,80.5,3.8,21.65,582.0,877.61,678.87
2018,11,8,13,30,941.0,80.0,3.7,21.9,559.0,845.69,656.25
2018,11,8,13,45,924.5,79.5,3.55,22.15,529.0,812.6,632.56
2018,11,8,14,0,908.0,79.0,3.4,22.4,499.0,770.87,602.62
2018,11,8,14,15,888.0,77.0,3.15,22.35,462.5,722.85,568.17
2018,11,8,14,30,868.0,75.0,2.9,22.3,426.0,673.3,531.34
2018,11,8,14,45,839.0,72.0,2.65,22.25,384.0,615.84,486.92
2018,11,8,15,0,810.0,69.0,2.4,22.2,342.0,558.28,441.38
2018,11,8,15,15,769.5,65.0,2.4,22.2,296.5,493.82,390.06
2018,11,8,15,30,729.0,61.0,2.4,22.2,251.0,431.1,338.34
2018,11,8,15,45,665.0,55.5,1.8,19.85,203.5,362.04,281.56
2018,11,8,16,0,601.0,50.0,1.2,17.5,156.0,295.32,224.64
2018,11,8,16,15,473.5,42.0,1.3,16.35,110.0,211.34,154.11
2018,11,8,16,30,346.0,34.0,1.4,15.2,64.0,140.44,88.51
2018,11,8,16,45,192.5,20.0,1.5,14.05,35.0,58.78,0.0
2018,11,8,17,0,39.0,6.0,1.6,12.9,6.0,11.65,0.0
2018,11,8,17,15,19.5,3.0,1.65,12.4,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.5,1.3,6.3,17.0,30.36,0.0
2018,11,9,7,0,245.0,23.0,1.2,6.7,34.0,81.41,0.0
2018,11,9,7,15,387.0,32.5,1.1,7.55,74.0,153.04,102.26
2018,11,9,7,30,529.0,42.0,1.0,8.4,114.0,232.64,175.92
2018,11,9,7,45,606.5,49.0,0.9,9.2,161.0,300.09,236.32
2018,11,9,8,0,684.0,56.0,0.8,10.0,208.0,374.68,300.53
2018,11,9,8,15,732.0,60.5,0.85,10.75,254.0,435.98,352.94
2018,11,9,8,30,780.0,65.0,0.9,11.5,300.0,503.21,407.87
2018,11,9,8,45,811.0,69.0,0.95,12.2,343.5,562.48,454.63
2018,11,9,9,0,842.0,73.0,1.0,12.9,387.0,622.18,499.96
2018,11,9,9,15,811.5,88.0,1.15,13.45,415.0,653.49,523.47
2018,11,9,9,30,781.0,103.0,1.3,14.0,443.0,684.14,545.79
2018,11,9,9,45,728.5,126.5,1.45,14.55,461.0,699.61,556.0
2018,11,9,10,0,676.0,150.0,1.6,15.1,479.0,708.25,560.98
2018,11,9,10,15,690.5,153.0,1.65,15.5,503.5,742.56,585.1
2018,11,9,10,30,705.0,156.0,1.7,15.9,528.0,774.84,606.86
2018,11,9,10,45,714.0,159.0,1.7,16.25,545.5,800.32,623.05
2018,11,9,11,0,723.0,162.0,1.7,16.6,563.0,823.16,637.4
2018,11,9,11,15,729.5,162.5,1.7,17.0,573.0,838.38,646.35
2018,11,9,11,30,736.0,163.0,1.7,17.4,583.0,850.62,653.38
2018,11,9,11,45,739.0,163.0,1.65,17.75,585.5,856.18,655.52
2018,11,9,12,0,742.0,163.0,1.6,18.1,588.0,858.58,655.67
2018,11,9,12,15,740.5,161.5,1.55,18.4,582.0,852.25,650.15
2018,11,9,12,30,739.0,160.0,1.5,18.7,576.0,842.78,642.73
2018,11,9,12,45,727.5,158.5,1.45,19.0,560.0,821.75,627.57
2018,11,9,13,0,716.0,157.0,1.4,19.3,544.0,798.01,610.75
2018,11,9,13,15,666.0,159.5,1.35,19.35,508.5,744.75,573.74
2018,11,9,13,30,616.0,162.0,1.3,19.4,473.0,687.42,533.01
2018,11,9,13,45,595.5,155.5,1.25,19.45,443.0,646.83,504.2
2018,11,9,14,0,575.0,149.0,1.2,19.5,413.0,605.29,474.12
2018,11,9,14,15,605.0,137.0,1.1,19.2,396.5,591.85,464.95
2018,11,9,14,30,635.0,125.0,1.0,18.9,380.0,577.41,454.24
2018,11,9,14,45,603.5,117.5,0.9,18.6,340.5,522.27,412.47
2018,11,9,15,0,572.0,110.0,0.8,18.3,301.0,466.21,369.36
2018,11,9,15,15,517.0,100.5,0.8,18.3,255.5,399.34,316.89
2018,11,9,15,30,462.0,91.0,0.8,18.3,210.0,336.49,266.05
2018,11,9,15,45,390.5,78.5,0.8,16.75,165.5,267.78,210.6
2018,11,9,16,0,319.0,66.0,0.8,15.2,121.0,205.92,159.05
2018,11,9,16,15,226.0,49.5,0.8,14.65,82.5,140.08,103.38
2018,11,9,16,30,133.0,33.0,0.8,14.1,44.0,79.3,48.68
2018,11,9,16,45,73.0,18.0,0.8,13.55,23.5,32.15,0.0
2018,11,9,17,0,13.0,3.0,0.8,13.0,3.0,2.86,0.0
2018,11,9,17,15,6.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,4.25,8.0,11.15,0.0
2018,11,10,7,0,57.0,14.0,1.1,3.9,16.0,28.99,0.0
2018,11,10,7,15,128.0,32.0,1.15,4.35,46.0,77.42,50.95
2018,11,10,7,30,199.0,50.0,1.2,4.8,76.0,133.26,103.2
2018,11,10,7,45,258.0,66.5,1.2,5.25,114.0,185.23,149.97
2018,11,10,8,0,317.0,83.0,1.2,5.7,152.0,243.29,201.42
2018,11,10,8,15,351.0,92.5,1.4,6.25,184.5,287.03,240.5
2018,11,10,8,30,385.0,102.0,1.6,6.8,217.0,333.44,280.93
2018,11,10,8,45,412.5,111.5,1.8,7.4,250.5,378.44,319.12
2018,11,10,9,0,440.0,121.0,2.0,8.0,284.0,424.82,357.52
2018,11,10,9,15,468.0,130.5,1.9,8.7,319.0,472.58,395.07
2018,11,10,9,30,496.0,140.0,1.8,9.4,354.0,521.09,432.0
2018,11,10,9,45,534.0,145.0,1.75,10.1,390.0,572.09,470.24
2018,11,10,10,0,572.0,150.0,1.7,10.8,426.0,623.68,507.85
2018,11,10,10,15,595.0,148.0,1.7,11.55,447.5,660.38,533.56
2018,11,10,10,30,618.0,146.0,1.7,12.3,469.0,691.85,555.16
2018,11,10,10,45,633.5,153.0,1.7,13.1,493.5,725.3,577.32
2018,11,10,11,0,649.0,160.0,1.7,13.9,518.0,756.67,597.42
2018,11,10,11,15,659.5,164.0,1.8,14.4,533.0,778.2,611.92
2018,11,10,11,30,670.0,168.0,1.9,14.9,548.0,797.12,624.67
2018,11,10,11,45,686.5,165.5,1.95,15.45,555.5,811.5,633.71
2018,11,10,12,0,703.0,163.0,2.0,16.0,563.0,822.95,640.81
2018,11,10,12,15,667.0,172.5,2.0,16.2,549.0,798.78,623.29
2018,11,10,12,30,631.0,182.0,2.0,16.4,535.0,768.47,601.36
2018,11,10,12,45,579.5,194.0,2.0,16.55,512.0,730.68,573.31
2018,11,10,13,0,528.0,206.0,2.0,16.7,489.0,691.64,544.22
2018,11,10,13,15,521.5,200.0,1.9,16.8,470.5,668.38,527.11
2018,11,10,13,30,515.0,194.0,1.8,16.9,452.0,643.33,508.48
2018,11,10,13,45,506.0,185.0,1.75,16.95,427.0,611.41,485.12
2018,11,10,14,0,497.0,176.0,1.7,17.0,402.0,578.17,460.55
2018,11,10,14,15,478.0,165.5,1.45,16.65,369.5,535.21,427.8
2018,11,10,14,30,459.0,155.0,1.2,16.3,337.0,492.04,394.41
2018,11,10,14,45,434.5,142.5,1.0,15.95,301.0,443.36,356.44
2018,11,10,15,0,410.0,130.0,0.8,15.6,265.0,395.52,318.32
2018,11,10,15,15,370.0,115.5,0.8,15.6,225.0,338.49,272.6
2018,11,10,15,30,330.0,101.0,0.8,15.6,185.0,284.43,228.06
2018,11,10,15,45,282.5,83.5,0.8,14.5,145.5,220.97,175.74
2018,11,10,16,0,235.0,66.0,0.8,13.4,106.0,168.78,131.29
2018,11,10,16,15,175.0,47.5,0.8,13.15,72.0,116.12,85.64
2018,11,10,16,30,115.0,29.0,0.8,12.9,38.0,68.73,40.56
2018,11,10,16,45,63.0,16.0,0.8,12.7,20.5,28.13,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.5,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.35,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,11,11,6,45,80.0,9.5,2.9,4.25,12.5,9.05,0.0
2018,11,11,7,0,160.0,19.0,3.0,4.6,25.0,51.63,0.0
2018,11,11,7,15,294.5,31.5,3.25,5.45,62.0,125.37,80.57
2018,11,11,7,30,429.0,44.0,3.5,6.3,99.0,200.17,153.0
2018,11,11,7,45,514.0,52.0,3.8,7.15,144.0,266.03,213.52
2018,11,11,8,0,599.0,60.0,4.1,8.0,189.0,339.84,279.99
2018,11,11,8,15,652.5,65.5,4.05,8.85,234.0,403.31,336.41
2018,11,11,8,30,706.0,71.0,4.0,9.7,279.0,470.44,393.91
2018,11,11,8,45,744.5,75.0,4.0,10.6,322.0,530.44,443.74
2018,11,11,9,0,783.0,79.0,4.0,11.5,365.0,588.59,490.45
2018,11,11,9,15,799.0,84.0,3.85,12.3,401.0,637.12,527.61
2018,11,11,9,30,815.0,89.0,3.7,13.1,437.0,684.34,562.42
2018,11,11,9,45,822.0,94.5,3.55,13.9,467.0,723.98,589.01
2018,11,11,10,0,829.0,100.0,3.4,14.7,497.0,761.2,613.17
2018,11,11,10,15,831.0,102.5,3.25,15.3,517.0,788.55,630.01
2018,11,11,10,30,833.0,105.0,3.1,15.9,537.0,812.88,644.43
2018,11,11,10,45,825.5,108.0,2.95,16.45,548.0,826.77,651.28
2018,11,11,11,0,818.0,111.0,2.8,17.0,559.0,837.14,655.65
2018,11,11,11,15,789.5,117.0,2.75,17.35,555.0,834.34,651.91
2018,11,11,11,30,761.0,123.0,2.7,17.7,551.0,823.27,642.56
2018,11,11,11,45,709.0,133.0,2.65,18.1,533.0,792.98,619.62
2018,11,11,12,0,657.0,143.0,2.6,18.5,515.0,759.28,594.48
2018,11,11,12,15,596.0,160.5,2.6,18.65,495.0,723.19,568.4
2018,11,11,12,30,535.0,178.0,2.6,18.8,475.0,680.58,536.19
2018,11,11,12,45,633.0,152.5,2.6,19.0,496.0,732.47,575.78
2018,11,11,13,0,731.0,127.0,2.6,19.2,517.0,773.91,605.36
2018,11,11,13,15,798.0,111.0,2.55,19.25,521.5,794.04,619.68
2018,11,11,13,30,865.0,95.0,2.5,19.3,526.0,804.38,627.29
2018,11,11,13,45,853.5,92.0,2.45,19.35,497.5,768.11,601.8
2018,11,11,14,0,842.0,89.0,2.4,19.4,469.0,729.42,574.78
2018,11,11,14,15,823.5,85.5,2.25,19.2,434.0,683.15,541.87
2018,11,11,14,30,805.0,82.0,2.1,19.0,399.0,635.46,505.85
2018,11,11,14,45,778.5,77.5,1.95,18.85,359.0,580.64,463.51
2018,11,11,15,0,752.0,73.0,1.8,18.7,319.0,528.8,422.23
2018,11,11,15,15,710.0,68.5,1.8,18.7,275.0,466.08,371.73
2018,11,11,15,30,668.0,64.0,1.8,18.7,231.0,405.47,321.23
2018,11,11,15,45,605.5,56.5,1.4,16.8,185.5,335.44,262.92
2018,11,11,16,0,543.0,49.0,1.0,14.9,140.0,270.62,206.99
2018,11,11,16,15,431.0,39.5,1.05,14.3,97.5,193.86,140.94
2018,11,11,16,30,319.0,30.0,1.1,13.7,55.0,127.06,73.47
2018,11,11,16,45,179.0,18.0,1.15,13.1,30.0,53.61,0.0
2018,11,11,17,0,39.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,11,11,17,15,19.5,3.0,1.25,12.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,6,45,82.5,9.0,1.6,3.3,12.0,0.0,0.0
2018,11,12,7,0,165.0,18.0,1.6,3.5,24.0,51.45,0.0
2018,11,12,7,15,299.0,30.0,1.65,4.75,60.0,123.84,76.71
2018,11,12,7,30,433.0,42.0,1.7,6.0,96.0,198.7,150.72
2018,11,12,7,45,507.0,50.5,1.75,7.25,139.0,260.82,207.57
2018,11,12,8,0,581.0,59.0,1.8,8.5,182.0,329.85,268.67
2018,11,12,8,15,626.0,66.0,1.95,9.4,225.0,389.84,321.48
2018,11,12,8,30,671.0,73.0,2.1,10.3,268.0,452.8,374.92
2018,11,12,8,45,715.5,77.0,2.2,11.25,312.0,514.57,425.41
2018,11,12,9,0,760.0,81.0,2.3,12.2,356.0,578.24,475.65
2018,11,12,9,15,768.0,88.5,2.25,12.85,390.5,623.61,509.77
2018,11,12,9,30,776.0,96.0,2.2,13.5,425.0,667.2,541.44
2018,11,12,9,45,773.0,105.0,2.15,14.15,452.5,702.58,565.62
2018,11,12,10,0,770.0,114.0,2.1,14.8,480.0,735.07,586.53
2018,11,12,10,15,783.0,116.0,2.1,15.3,504.0,769.03,608.9
2018,11,12,10,30,796.0,118.0,2.1,15.8,528.0,800.68,629.33
2018,11,12,10,45,805.5,119.5,2.05,16.3,546.0,826.33,644.88
2018,11,12,11,0,815.0,121.0,2.0,16.8,564.0,849.12,658.36
2018,11,12,11,15,820.5,121.5,2.0,17.35,574.0,864.3,666.87
2018,11,12,11,30,826.0,122.0,2.0,17.9,584.0,876.24,673.29
2018,11,12,11,45,828.5,121.5,1.95,18.45,586.0,881.06,674.42
2018,11,12,12,0,831.0,121.0,1.9,19.0,588.0,882.47,673.41
2018,11,12,12,15,815.5,125.5,1.8,19.3,579.5,870.91,663.82
2018,11,12,12,30,800.0,130.0,1.7,19.6,571.0,856.08,652.27
2018,11,12,12,45,775.5,134.0,1.65,19.95,553.0,830.05,633.63
2018,11,12,13,0,751.0,138.0,1.6,20.3,535.0,801.4,613.38
2018,11,12,13,15,741.0,134.5,1.55,20.35,513.5,773.78,594.59
2018,11,12,13,30,731.0,131.0,1.5,20.4,492.0,743.69,574.02
2018,11,12,13,45,717.5,126.5,1.4,20.5,464.5,707.58,548.48
2018,11,12,14,0,704.0,122.0,1.3,20.6,437.0,669.6,520.72
2018,11,12,14,15,682.0,116.5,1.15,20.25,403.0,623.06,486.76
2018,11,12,14,30,660.0,111.0,1.0,19.9,369.0,575.77,451.63
2018,11,12,14,45,629.5,104.0,0.85,19.55,330.0,521.27,410.33
2018,11,12,15,0,599.0,97.0,0.7,19.2,291.0,467.37,368.48
2018,11,12,15,15,553.5,89.0,0.7,19.2,249.0,405.61,319.96
2018,11,12,15,30,508.0,81.0,0.7,19.2,207.0,346.58,272.05
2018,11,12,15,45,443.5,70.5,0.85,17.55,164.5,279.99,218.73
2018,11,12,16,0,379.0,60.0,1.0,15.9,122.0,220.66,169.06
2018,11,12,16,15,276.0,45.5,1.0,15.4,83.0,151.16,109.86
2018,11,12,16,30,173.0,31.0,1.0,14.9,44.0,90.45,49.99
2018,11,12,16,45,95.0,17.0,1.05,14.35,23.5,35.48,0.0
2018,11,12,17,0,17.0,3.0,1.1,13.8,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,1.1,13.45,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,10.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,5.9,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,5.9,11.0,12.96,0.0
2018,11,13,7,15,6.0,24.0,1.15,6.3,24.0,24.66,11.53
2018,11,13,7,30,0.0,37.0,1.1,6.7,37.0,35.9,24.7
2018,11,13,7,45,1.0,54.0,1.1,7.15,54.0,53.44,40.49
2018,11,13,8,0,2.0,71.0,1.1,7.6,71.0,70.94,56.03
2018,11,13,8,15,19.0,90.0,1.45,8.35,95.0,98.42,79.91
2018,11,13,8,30,36.0,109.0,1.8,9.1,119.0,133.63,110.2
2018,11,13,8,45,39.0,124.0,2.15,9.85,136.5,152.63,126.19
2018,11,13,9,0,42.0,139.0,2.5,10.6,154.0,171.97,142.22
2018,11,13,9,15,37.0,150.0,2.45,11.3,164.0,181.6,149.61
2018,11,13,9,30,32.0,161.0,2.4,12.0,174.0,190.94,156.6
2018,11,13,9,45,107.5,174.0,2.35,12.7,223.5,271.17,223.75
2018,11,13,10,0,183.0,187.0,2.3,13.4,273.0,346.0,284.75
2018,11,13,10,15,151.5,199.0,2.3,13.95,272.5,340.02,277.9
2018,11,13,10,30,120.0,211.0,2.3,14.5,272.0,332.03,269.76
2018,11,13,10,45,74.5,209.5,2.25,15.1,248.0,282.17,228.02
2018,11,13,11,0,29.0,208.0,2.2,15.7,224.0,242.89,194.53
2018,11,13,11,15,50.0,221.5,2.15,15.8,249.0,276.57,221.96
2018,11,13,11,30,71.0,235.0,2.1,15.9,274.0,310.71,249.25
2018,11,13,11,45,142.5,238.5,2.1,16.0,317.5,390.07,313.18
2018,11,13,12,0,214.0,242.0,2.1,16.1,361.0,455.85,365.31
2018,11,13,12,15,163.0,235.5,1.95,16.05,325.5,403.53,323.14
2018,11,13,12,30,112.0,229.0,1.8,16.0,290.0,351.3,281.29
2018,11,13,12,45,73.5,217.0,1.65,15.95,256.5,290.77,233.04
2018,11,13,13,0,35.0,205.0,1.5,15.9,223.0,244.41,195.34
2018,11,13,13,15,67.5,203.0,1.35,15.75,236.5,268.14,215.64
2018,11,13,13,30,100.0,201.0,1.2,15.6,250.0,290.43,234.27
2018,11,13,13,45,145.5,194.5,1.05,15.45,261.5,326.57,263.75
2018,11,13,14,0,191.0,188.0,0.9,15.3,273.0,348.01,281.24
2018,11,13,14,15,202.5,170.5,0.8,14.85,254.5,329.41,267.19
2018,11,13,14,30,214.0,153.0,0.7,14.4,236.0,319.4,259.75
2018,11,13,14,45,208.5,135.5,0.65,14.0,209.5,287.07,234.22
2018,11,13,15,0,203.0,118.0,0.6,13.6,183.0,254.69,208.21
2018,11,13,15,15,306.0,96.0,0.6,13.6,178.5,282.2,230.11
2018,11,13,15,30,409.0,74.0,0.6,13.6,174.0,289.98,233.89
2018,11,13,15,45,366.5,63.0,0.75,12.8,139.0,238.41,189.93
2018,11,13,16,0,324.0,52.0,0.9,12.0,104.0,190.73,148.07
2018,11,13,16,15,252.5,39.5,0.95,11.6,72.0,136.46,99.94
2018,11,13,16,30,181.0,27.0,1.0,11.2,40.0,87.1,46.01
2018,11,13,16,45,100.5,14.5,1.0,10.85,21.0,34.16,0.0
2018,11,13,17,0,20.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,14,6,45,21.0,5.5,1.3,1.65,6.0,0.0,0.0
2018,11,14,7,0,42.0,11.0,1.3,1.7,12.0,19.07,0.0
2018,11,14,7,15,106.5,28.0,1.3,2.5,38.5,64.99,35.42
2018,11,14,7,30,171.0,45.0,1.3,3.3,65.0,112.59,85.62
2018,11,14,7,45,227.0,63.5,1.3,4.05,102.5,163.42,131.74
2018,11,14,8,0,283.0,82.0,1.3,4.8,140.0,219.85,181.99
2018,11,14,8,15,327.5,98.0,1.5,5.6,179.5,279.69,234.46
2018,11,14,8,30,372.0,114.0,1.7,6.4,219.0,337.32,284.0
2018,11,14,8,45,406.5,127.0,1.85,7.15,257.5,389.32,327.7
2018,11,14,9,0,441.0,140.0,2.0,7.9,296.0,443.33,371.9
2018,11,14,9,15,499.5,142.0,2.0,8.75,336.0,502.28,418.75
2018,11,14,9,30,558.0,144.0,2.0,9.6,376.0,564.05,466.48
2018,11,14,9,45,619.0,136.0,2.0,10.4,411.0,622.02,510.29
2018,11,14,10,0,680.0,128.0,2.0,11.2,446.0,679.57,552.73
2018,11,14,10,15,689.5,129.0,2.1,12.15,465.5,707.42,571.41
2018,11,14,10,30,699.0,130.0,2.2,13.1,485.0,733.06,588.0
2018,11,14,10,45,713.0,132.0,2.35,14.1,504.0,761.15,606.52
2018,11,14,11,0,727.0,134.0,2.5,15.1,523.0,786.87,623.15
2018,11,14,11,15,745.5,136.0,2.55,15.7,541.0,813.83,640.86
2018,11,14,11,30,764.0,138.0,2.6,16.3,559.0,838.08,656.56
2018,11,14,11,45,768.0,136.5,2.65,16.9,561.0,842.91,658.51
2018,11,14,12,0,772.0,135.0,2.7,17.5,563.0,844.54,658.5
2018,11,14,12,15,750.5,140.5,2.65,17.85,553.0,829.15,646.51
2018,11,14,12,30,729.0,146.0,2.6,18.2,543.0,810.75,632.67
2018,11,14,12,45,697.0,151.5,2.55,18.6,523.5,780.8,610.61
2018,11,14,13,0,665.0,157.0,2.5,19.0,504.0,748.6,587.06
2018,11,14,13,15,656.5,152.0,2.45,19.0,483.5,722.33,568.35
2018,11,14,13,30,648.0,147.0,2.4,19.0,463.0,693.8,547.8
2018,11,14,13,45,635.5,141.0,2.3,19.05,436.5,659.13,522.15
2018,11,14,14,0,623.0,135.0,2.2,19.1,410.0,622.79,495.0
2018,11,14,14,15,601.0,129.0,1.95,18.7,377.5,578.49,461.48
2018,11,14,14,30,579.0,123.0,1.7,18.3,345.0,531.08,425.11
2018,11,14,14,45,537.5,115.0,1.4,17.9,304.5,472.74,379.26
2018,11,14,15,0,496.0,107.0,1.1,17.5,264.0,416.36,334.03
2018,11,14,15,15,441.5,96.5,1.1,17.5,221.5,352.78,282.89
2018,11,14,15,30,387.0,86.0,1.1,17.5,179.0,293.35,233.76
2018,11,14,15,45,311.0,71.5,1.05,16.05,136.5,224.96,177.5
2018,11,14,16,0,235.0,57.0,1.0,14.6,94.0,163.96,126.24
2018,11,14,16,15,179.5,41.5,0.95,14.25,64.5,116.17,84.13
2018,11,14,16,30,124.0,26.0,0.9,13.9,35.0,70.74,34.3
2018,11,14,16,45,66.0,13.5,0.9,13.6,18.0,26.18,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.25,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,12.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,2.85,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,2.7,11.0,17.84,0.0
2018,11,15,7,15,111.0,26.5,1.4,3.4,37.5,63.75,31.46
2018,11,15,7,30,181.0,43.0,1.5,4.1,64.0,118.74,89.79
2018,11,15,7,45,246.0,60.5,1.55,4.85,102.0,172.35,138.38
2018,11,15,8,0,311.0,78.0,1.6,5.6,140.0,232.65,191.95
2018,11,15,8,15,310.0,89.0,1.8,6.2,163.0,260.79,218.44
2018,11,15,8,30,309.0,100.0,2.0,6.8,186.0,288.27,243.37
2018,11,15,8,45,331.0,112.0,2.15,7.4,217.0,329.11,278.49
2018,11,15,9,0,353.0,124.0,2.3,8.0,248.0,371.08,313.61
2018,11,15,9,15,380.5,134.5,2.3,8.7,280.5,415.76,349.79
2018,11,15,9,30,408.0,145.0,2.3,9.4,313.0,461.41,385.83
2018,11,15,9,45,454.0,148.5,2.3,10.1,348.5,512.97,426.11
2018,11,15,10,0,500.0,152.0,2.3,10.8,384.0,565.89,466.5
2018,11,15,10,15,528.5,154.5,2.35,11.5,410.5,604.9,495.37
2018,11,15,10,30,557.0,157.0,2.4,12.2,437.0,643.36,523.42
2018,11,15,10,45,596.5,157.0,2.45,12.9,466.0,686.95,555.11
2018,11,15,11,0,636.0,157.0,2.5,13.6,495.0,734.76,589.19
2018,11,15,11,15,624.5,163.5,2.45,14.05,500.0,740.14,590.9
2018,11,15,11,30,613.0,170.0,2.4,14.5,505.0,738.23,587.79
2018,11,15,11,45,635.5,165.5,2.4,15.0,514.0,759.75,602.53
2018,11,15,12,0,658.0,161.0,2.4,15.5,523.0,774.17,611.67
2018,11,15,12,15,643.5,166.5,2.35,15.65,517.5,764.8,604.22
2018,11,15,12,30,629.0,172.0,2.3,15.8,512.0,748.87,592.07
2018,11,15,12,45,557.0,184.0,2.25,15.95,479.5,694.95,551.06
2018,11,15,13,0,485.0,196.0,2.2,16.1,447.0,640.43,509.51
2018,11,15,13,15,499.0,187.5,2.15,16.2,437.0,631.8,503.77
2018,11,15,13,30,513.0,179.0,2.1,16.3,427.0,620.62,495.71
2018,11,15,13,45,505.0,170.5,2.05,16.4,403.5,590.37,473.02
2018,11,15,14,0,497.0,162.0,2.0,16.5,380.0,558.75,449.17
2018,11,15,14,15,488.5,152.5,1.75,16.15,353.0,524.49,422.8
2018,11,15,14,30,480.0,143.0,1.5,15.8,326.0,489.24,395.2
2018,11,15,14,45,453.0,132.0,1.25,15.4,290.5,440.3,356.38
2018,11,15,15,0,426.0,121.0,1.0,15.0,255.0,392.35,317.57
2018,11,15,15,15,383.0,108.0,1.0,15.0,215.5,335.2,271.09
2018,11,15,15,30,340.0,95.0,1.0,15.0,176.0,281.24,226.02
2018,11,15,15,45,284.0,78.0,1.0,13.5,136.5,220.98,175.96
2018,11,15,16,0,228.0,61.0,1.0,12.0,97.0,160.36,124.48
2018,11,15,16,15,156.5,43.0,1.05,11.65,64.0,105.47,76.62
2018,11,15,16,30,85.0,25.0,1.1,11.3,31.0,54.76,23.91
2018,11,15,16,45,45.0,13.0,1.1,10.95,16.0,21.45,0.0
2018,11,15,17,0,5.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.35,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,1.5,6.0,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,1.6,12.0,22.75,0.0
2018,11,16,7,15,155.0,26.5,1.4,2.55,41.0,78.75,35.38
2018,11,16,7,30,249.0,42.0,1.5,3.5,70.0,138.62,104.23
2018,11,16,7,45,325.0,55.5,1.6,4.4,109.0,195.04,156.12
2018,11,16,8,0,401.0,69.0,1.7,5.3,148.0,259.37,213.59
2018,11,16,8,15,378.0,82.0,1.8,6.05,170.5,284.03,237.64
2018,11,16,8,30,355.0,95.0,1.9,6.8,193.0,305.72,257.78
2018,11,16,8,45,412.5,104.0,2.0,7.5,234.5,365.07,308.32
2018,11,16,9,0,470.0,113.0,2.1,8.2,276.0,428.47,360.77
2018,11,16,9,15,505.0,123.0,2.1,8.95,314.5,482.01,403.39
2018,11,16,9,30,540.0,133.0,2.1,9.7,353.0,536.72,445.77
2018,11,16,9,45,550.0,144.0,2.1,10.45,382.5,575.47,474.33
2018,11,16,10,0,560.0,155.0,2.1,11.2,412.0,612.99,501.34
2018,11,16,10,15,587.5,158.5,2.1,11.8,440.5,653.95,531.09
2018,11,16,10,30,615.0,162.0,2.1,12.4,469.0,694.1,559.63
2018,11,16,10,45,628.5,164.0,2.1,13.0,487.0,719.92,577.01
2018,11,16,11,0,642.0,166.0,2.1,13.6,505.0,747.69,595.59
2018,11,16,11,15,650.0,165.5,2.1,14.0,514.0,762.25,604.95
2018,11,16,11,30,658.0,165.0,2.1,14.4,523.0,774.15,612.24
2018,11,16,11,45,662.5,164.0,2.05,14.85,525.5,779.77,614.61
2018,11,16,12,0,667.0,163.0,2.0,15.3,528.0,782.54,615.1
2018,11,16,12,15,678.0,157.5,1.9,15.6,525.0,783.12,614.09
2018,11,16,12,30,689.0,152.0,1.8,15.9,522.0,780.63,611.02
2018,11,16,12,45,700.5,144.0,1.75,16.15,512.5,772.67,604.78
2018,11,16,13,0,712.0,136.0,1.7,16.4,503.0,761.45,596.41
2018,11,16,13,15,701.5,133.5,1.6,16.55,483.0,735.61,577.48
2018,11,16,13,30,691.0,131.0,1.5,16.7,463.0,707.45,557.05
2018,11,16,13,45,675.5,126.5,1.45,16.85,436.0,671.25,530.56
2018,11,16,14,0,660.0,122.0,1.4,17.0,409.0,633.43,502.54
2018,11,16,14,15,637.0,116.5,1.25,16.75,376.0,588.07,468.41
2018,11,16,14,30,614.0,111.0,1.1,16.5,343.0,542.14,433.26
2018,11,16,14,45,582.0,104.0,0.95,16.3,305.5,488.96,391.76
2018,11,16,15,0,550.0,97.0,0.8,16.1,268.0,436.6,349.95
2018,11,16,15,15,503.5,88.0,0.8,16.1,227.5,374.18,299.83
2018,11,16,15,30,457.0,79.0,0.8,16.1,187.0,317.49,252.75
2018,11,16,15,45,393.5,67.0,0.75,14.8,146.5,253.91,199.92
2018,11,16,16,0,330.0,55.0,0.7,13.5,106.0,196.31,150.64
2018,11,16,16,15,234.0,40.5,0.7,13.2,70.5,132.18,95.03
2018,11,16,16,30,138.0,26.0,0.7,12.9,35.0,73.67,30.22
2018,11,16,16,45,73.0,13.5,0.75,12.65,18.0,27.53,0.0
2018,11,16,17,0,8.0,1.0,0.8,12.4,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,5.05,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,5.0,13.0,25.23,0.0
2018,11,17,7,15,182.5,25.5,0.6,5.35,42.0,83.75,31.17
2018,11,17,7,30,291.0,40.0,0.6,5.7,71.0,148.94,109.73
2018,11,17,7,45,372.5,51.0,0.6,6.05,110.5,206.72,162.86
2018,11,17,8,0,454.0,62.0,0.6,6.4,150.0,273.61,221.9
2018,11,17,8,15,401.5,77.5,0.65,6.95,169.0,289.03,238.46
2018,11,17,8,30,349.0,93.0,0.7,7.5,188.0,299.67,249.48
2018,11,17,8,45,453.0,96.5,0.75,8.05,239.5,378.15,315.01
2018,11,17,9,0,557.0,100.0,0.8,8.6,291.0,468.38,387.43
2018,11,17,9,15,633.0,98.5,0.85,9.45,337.5,539.42,442.32
2018,11,17,9,30,709.0,97.0,0.9,10.3,384.0,613.83,498.23
2018,11,17,9,45,756.5,93.5,0.9,11.15,420.0,668.27,536.9
2018,11,17,10,0,804.0,90.0,0.9,12.0,456.0,719.42,570.8
2018,11,17,10,15,816.0,92.0,0.9,12.7,480.5,753.14,591.85
2018,11,17,10,30,828.0,94.0,0.9,13.4,505.0,784.42,611.1
2018,11,17,10,45,836.0,96.0,0.85,14.15,522.5,809.82,625.16
2018,11,17,11,0,844.0,98.0,0.8,14.9,540.0,832.26,637.05
2018,11,17,11,15,848.5,98.0,0.75,15.35,549.5,846.3,643.88
2018,11,17,11,30,853.0,98.0,0.7,15.8,559.0,857.03,648.62
2018,11,17,11,45,854.5,98.5,0.65,16.25,561.5,862.4,649.87
2018,11,17,12,0,856.0,99.0,0.6,16.7,564.0,864.3,649.02
2018,11,17,12,15,824.5,108.5,0.55,16.9,552.5,845.08,634.9
2018,11,17,12,30,793.0,118.0,0.5,17.1,541.0,827.87,622.6
2018,11,17,12,45,747.5,129.0,0.5,17.3,520.0,793.34,599.63
2018,11,17,13,0,702.0,140.0,0.5,17.5,499.0,756.44,575.17
2018,11,17,13,15,691.0,136.5,0.55,17.6,478.5,729.34,558.31
2018,11,17,13,30,680.0,133.0,0.6,17.7,458.0,699.99,539.41
2018,11,17,13,45,664.0,129.0,0.65,17.75,431.5,664.32,515.35
2018,11,17,14,0,648.0,125.0,0.7,17.8,405.0,627.08,489.67
2018,11,17,14,15,624.0,120.0,0.7,17.6,372.5,582.02,457.51
2018,11,17,14,30,600.0,115.0,0.7,17.4,340.0,536.46,424.22
2018,11,17,14,45,567.0,107.5,0.7,17.2,302.5,482.73,383.84
2018,11,17,15,0,534.0,100.0,0.7,17.0,265.0,428.14,341.63
2018,11,17,15,15,487.5,90.5,0.7,17.0,224.5,368.48,293.86
2018,11,17,15,30,441.0,81.0,0.7,17.0,184.0,312.08,247.24
2018,11,17,15,45,376.0,69.0,0.8,15.45,144.0,248.81,195.48
2018,11,17,16,0,311.0,57.0,0.9,13.9,104.0,191.71,147.07
2018,11,17,16,15,224.5,41.5,1.0,13.1,69.5,130.58,93.75
2018,11,17,16,30,138.0,26.0,1.1,12.3,35.0,73.36,26.79
2018,11,17,16,45,72.5,13.5,1.15,11.5,18.0,27.41,0.0
2018,11,17,17,0,7.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
