Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,7,15,11.5,2.5,1.05,7.65,3.0,0.0,0.0
2018,12,19,7,30,23.0,5.0,1.1,8.1,6.0,10.31,0.0
2018,12,19,7,45,11.5,16.5,1.1,8.55,17.0,19.25,3.69
2018,12,19,8,0,0.0,28.0,1.1,9.0,28.0,26.39,16.0
2018,12,19,8,15,0.0,40.5,1.2,9.4,40.5,38.88,27.46
2018,12,19,8,30,0.0,53.0,1.3,9.8,53.0,51.27,38.48
2018,12,19,8,45,8.0,69.5,1.4,10.2,71.5,72.12,56.69
2018,12,19,9,0,16.0,86.0,1.5,10.6,90.0,93.7,75.38
2018,12,19,9,15,59.0,105.5,1.6,11.1,124.0,146.16,120.57
2018,12,19,9,30,102.0,125.0,1.7,11.6,158.0,205.73,170.99
2018,12,19,9,45,55.0,113.5,1.8,12.15,131.5,153.88,126.59
2018,12,19,10,0,8.0,102.0,1.9,12.7,105.0,103.51,82.92
2018,12,19,10,15,5.5,108.0,2.0,13.0,110.0,107.76,86.31
2018,12,19,10,30,3.0,114.0,2.1,13.3,115.0,111.93,89.52
2018,12,19,10,45,4.0,130.0,2.25,13.6,131.5,129.38,103.91
2018,12,19,11,0,5.0,146.0,2.4,13.9,148.0,147.1,118.4
2018,12,19,11,15,23.5,165.0,2.5,14.2,176.0,182.25,147.79
2018,12,19,11,30,42.0,184.0,2.6,14.5,204.0,229.97,187.03
2018,12,19,11,45,25.0,167.0,2.75,14.75,179.0,195.82,158.38
2018,12,19,12,0,8.0,150.0,2.9,15.0,154.0,153.09,122.68
2018,12,19,12,15,19.5,164.0,2.9,15.1,173.5,177.69,143.35
2018,12,19,12,30,31.0,178.0,2.9,15.2,193.0,213.83,173.15
2018,12,19,12,45,38.0,176.5,2.85,15.35,194.5,217.71,176.42
2018,12,19,13,0,45.0,175.0,2.8,15.5,196.0,221.48,179.7
2018,12,19,13,15,25.5,147.5,2.7,15.45,159.5,173.57,140.12
2018,12,19,13,30,6.0,120.0,2.6,15.4,123.0,120.3,95.73
2018,12,19,13,45,19.0,120.5,2.45,15.35,128.0,130.64,104.95
2018,12,19,14,0,32.0,121.0,2.3,15.3,133.0,147.59,119.49
2018,12,19,14,15,152.5,105.5,2.05,15.1,158.0,229.44,190.0
2018,12,19,14,30,273.0,90.0,1.8,14.9,183.0,294.47,244.49
2018,12,19,14,45,246.5,86.5,1.55,14.7,163.5,252.95,209.42
2018,12,19,15,0,220.0,83.0,1.3,14.5,144.0,224.97,185.32
2018,12,19,15,15,440.5,64.5,1.3,14.5,164.0,322.16,263.49
2018,12,19,15,30,661.0,46.0,1.3,14.5,184.0,381.62,305.87
2018,12,19,15,45,595.0,41.0,0.9,13.6,145.0,315.75,247.62
2018,12,19,16,0,529.0,36.0,0.5,12.7,106.0,254.59,192.48
2018,12,19,16,15,403.5,28.5,0.4,12.5,70.5,181.7,123.74
2018,12,19,16,30,278.0,21.0,0.3,12.3,35.0,108.14,0.0
2018,12,19,16,45,139.0,10.5,0.25,12.15,17.5,41.14,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,4.65,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,4.7,2.0,2.86,0.0
2018,12,20,7,45,37.0,7.0,1.65,4.75,10.5,23.12,4.5
2018,12,20,8,0,70.0,12.0,1.6,4.8,19.0,45.18,30.63
2018,12,20,8,15,35.0,13.5,1.55,5.0,17.0,30.97,20.85
2018,12,20,8,30,0.0,15.0,1.5,5.2,15.0,13.89,6.55
2018,12,20,8,45,0.0,18.5,1.45,5.35,18.5,17.14,9.52
2018,12,20,9,0,0.0,22.0,1.4,5.5,22.0,20.39,12.45
2018,12,20,9,15,0.0,24.5,1.35,5.8,24.5,22.72,14.51
2018,12,20,9,30,0.0,27.0,1.3,6.1,27.0,25.05,16.55
2018,12,20,9,45,0.0,59.5,1.25,6.35,59.5,55.32,43.12
2018,12,20,10,0,0.0,92.0,1.2,6.6,92.0,87.53,70.96
2018,12,20,10,15,0.0,97.5,1.2,6.8,97.5,92.83,75.31
2018,12,20,10,30,0.0,103.0,1.2,7.0,103.0,98.18,79.73
2018,12,20,10,45,0.5,118.5,1.2,7.2,118.5,114.47,93.49
2018,12,20,11,0,1.0,134.0,1.2,7.4,134.0,131.02,107.34
2018,12,20,11,15,0.5,134.0,1.2,7.5,134.0,130.31,106.54
2018,12,20,11,30,0.0,134.0,1.2,7.6,134.0,129.69,105.89
2018,12,20,11,45,0.0,123.0,1.2,7.7,123.0,117.97,95.89
2018,12,20,12,0,0.0,112.0,1.2,7.8,112.0,106.51,86.16
2018,12,20,12,15,2.0,126.0,1.2,7.85,127.0,122.68,99.96
2018,12,20,12,30,4.0,140.0,1.2,7.9,142.0,139.2,113.93
2018,12,20,12,45,4.0,134.5,1.25,7.95,136.5,133.46,109.1
2018,12,20,13,0,4.0,129.0,1.3,8.0,131.0,127.8,104.41
2018,12,20,13,15,3.5,123.5,1.3,8.0,125.0,121.82,99.43
2018,12,20,13,30,3.0,118.0,1.3,8.0,119.0,115.92,94.53
2018,12,20,13,45,2.5,116.0,1.3,8.05,117.0,113.83,92.84
2018,12,20,14,0,2.0,114.0,1.3,8.1,115.0,111.88,91.28
2018,12,20,14,15,6.0,105.0,1.2,8.05,107.0,105.54,86.1
2018,12,20,14,30,10.0,96.0,1.1,8.0,99.0,99.0,80.7
2018,12,20,14,45,22.0,99.5,1.0,7.95,106.0,116.75,96.19
2018,12,20,15,0,34.0,103.0,0.9,7.9,113.0,129.08,106.69
2018,12,20,15,15,34.0,91.0,0.9,7.9,99.5,115.36,94.6
2018,12,20,15,30,34.0,79.0,0.9,7.9,86.0,101.83,82.47
2018,12,20,15,45,23.0,62.5,0.6,7.6,67.0,77.69,61.1
2018,12,20,16,0,12.0,46.0,0.3,7.3,48.0,51.08,37.62
2018,12,20,16,15,16.0,30.5,0.3,7.15,32.0,38.26,24.45
2018,12,20,16,30,20.0,15.0,0.3,7.0,16.0,22.52,0.0
2018,12,20,16,45,10.0,7.5,0.3,6.9,8.0,9.41,0.0
2018,12,20,17,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.0,0.45,8.65,1.0,0.0,0.0
2018,12,21,7,30,6.0,2.0,0.5,8.7,2.0,3.33,0.0
2018,12,21,7,45,22.0,7.0,0.5,8.75,9.0,15.58,0.5
2018,12,21,8,0,38.0,12.0,0.5,8.8,16.0,29.1,17.52
2018,12,21,8,15,277.0,25.5,0.6,9.05,74.5,153.36,120.48
2018,12,21,8,30,516.0,39.0,0.7,9.3,133.0,289.4,233.86
2018,12,21,8,45,305.5,34.0,0.75,9.55,93.0,203.76,167.94
2018,12,21,9,0,95.0,29.0,0.8,9.8,53.0,92.43,75.22
2018,12,21,9,15,47.5,33.5,0.95,10.15,45.5,62.61,49.62
2018,12,21,9,30,0.0,38.0,1.1,10.5,38.0,35.28,25.08
2018,12,21,9,45,0.5,60.5,1.2,10.85,60.5,56.58,43.44
2018,12,21,10,0,1.0,83.0,1.3,11.2,83.0,78.89,62.39
2018,12,21,10,15,6.0,113.0,1.4,11.55,115.5,113.49,91.64
2018,12,21,10,30,11.0,143.0,1.5,11.9,148.0,149.34,121.49
2018,12,21,10,45,5.5,104.5,1.6,12.25,107.0,103.59,82.74
2018,12,21,11,0,0.0,66.0,1.7,12.6,66.0,61.4,46.84
2018,12,21,11,15,0.0,78.5,1.75,12.85,78.5,73.08,56.68
2018,12,21,11,30,0.0,91.0,1.8,13.1,91.0,85.27,66.84
2018,12,21,11,45,8.0,126.0,1.85,13.35,130.0,127.56,102.37
2018,12,21,12,0,16.0,161.0,1.9,13.6,169.0,171.57,138.78
2018,12,21,12,15,52.0,178.5,1.95,13.7,203.5,231.38,188.73
2018,12,21,12,30,88.0,196.0,2.0,13.8,238.0,281.66,230.22
2018,12,21,12,45,147.5,194.0,2.05,13.9,262.5,338.79,277.48
2018,12,21,13,0,207.0,192.0,2.1,14.0,287.0,381.71,312.94
2018,12,21,13,15,126.5,180.0,2.1,13.95,237.5,302.28,247.63
2018,12,21,13,30,46.0,168.0,2.1,13.9,188.0,213.88,174.28
2018,12,21,13,45,31.0,153.5,2.05,13.9,166.5,185.4,150.88
2018,12,21,14,0,16.0,139.0,2.0,13.9,145.0,149.23,120.76
2018,12,21,14,15,22.5,128.0,1.95,13.65,136.0,141.94,115.2
2018,12,21,14,30,29.0,117.0,1.9,13.4,127.0,141.42,115.11
2018,12,21,14,45,203.0,97.0,1.9,13.2,155.0,240.37,200.49
2018,12,21,15,0,377.0,77.0,1.9,13.0,183.0,317.12,263.9
2018,12,21,15,15,398.5,62.5,1.9,13.0,160.0,299.3,247.1
2018,12,21,15,30,420.0,48.0,1.9,13.0,137.0,274.04,223.58
2018,12,21,15,45,296.5,37.5,1.45,11.45,93.5,188.13,150.66
2018,12,21,16,0,173.0,27.0,1.0,9.9,50.0,108.76,83.27
2018,12,21,16,15,116.0,21.0,1.1,9.6,34.0,74.85,51.15
2018,12,21,16,30,59.0,15.0,1.2,9.3,18.0,36.36,0.0
2018,12,21,16,45,29.5,7.5,1.3,9.0,9.0,13.85,0.0
2018,12,21,17,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,22,7,15,12.5,2.5,1.2,1.5,3.0,0.0,0.0
2018,12,22,7,30,25.0,5.0,1.2,2.1,6.0,10.67,0.0
2018,12,22,7,45,12.5,17.5,1.25,2.75,18.0,20.92,2.11
2018,12,22,8,0,0.0,30.0,1.3,3.4,30.0,29.11,18.45
2018,12,22,8,15,0.0,45.0,1.35,3.9,45.0,44.53,32.89
2018,12,22,8,30,0.0,60.0,1.4,4.4,60.0,59.74,46.64
2018,12,22,8,45,50.0,75.5,1.5,4.9,88.0,104.57,86.24
2018,12,22,9,0,100.0,91.0,1.6,5.4,116.0,157.46,132.76
2018,12,22,9,15,85.5,107.0,1.55,5.75,131.0,171.46,144.8
2018,12,22,9,30,71.0,123.0,1.5,6.1,146.0,175.25,147.81
2018,12,22,9,45,100.0,138.5,1.45,6.5,174.0,223.11,188.64
2018,12,22,10,0,129.0,154.0,1.4,6.9,202.0,263.87,222.71
2018,12,22,10,15,151.5,166.0,1.3,7.15,226.0,297.16,250.01
2018,12,22,10,30,174.0,178.0,1.2,7.4,250.0,331.36,277.6
2018,12,22,10,45,290.0,169.0,1.05,7.65,296.0,422.69,352.37
2018,12,22,11,0,406.0,160.0,0.9,7.9,342.0,519.73,428.16
2018,12,22,11,15,441.0,157.5,0.9,8.2,360.5,550.8,451.0
2018,12,22,11,30,476.0,155.0,0.9,8.5,379.0,581.0,473.6
2018,12,22,11,45,385.0,175.0,0.9,8.8,357.5,534.74,435.53
2018,12,22,12,0,294.0,195.0,0.9,9.1,336.0,473.29,386.43
2018,12,22,12,15,200.5,197.0,0.9,9.45,293.0,386.75,317.24
2018,12,22,12,30,107.0,199.0,0.9,9.8,250.0,313.31,256.76
2018,12,22,12,45,81.5,189.0,0.9,10.15,227.5,267.6,219.78
2018,12,22,13,0,56.0,179.0,0.9,10.5,205.0,234.99,192.71
2018,12,22,13,15,37.5,166.0,0.95,10.5,183.0,204.84,167.91
2018,12,22,13,30,19.0,153.0,1.0,10.5,161.0,166.01,135.63
2018,12,22,13,45,52.0,158.0,1.05,10.5,178.5,206.15,170.17
2018,12,22,14,0,85.0,163.0,1.1,10.5,196.0,235.72,195.33
2018,12,22,14,15,64.0,148.0,1.1,10.4,172.0,202.23,167.28
2018,12,22,14,30,43.0,133.0,1.1,10.3,148.0,170.05,140.3
2018,12,22,14,45,64.0,120.0,1.05,10.2,139.5,167.22,138.47
2018,12,22,15,0,85.0,107.0,1.0,10.1,131.0,171.02,141.71
2018,12,22,15,15,106.0,92.5,1.0,10.1,118.0,162.3,133.97
2018,12,22,15,30,127.0,78.0,1.0,10.1,105.0,151.64,124.0
2018,12,22,15,45,105.0,64.0,0.9,9.15,83.0,121.04,97.0
2018,12,22,16,0,83.0,50.0,0.8,8.2,61.0,92.5,71.43
2018,12,22,16,15,61.0,34.5,0.8,8.05,41.0,63.83,44.08
2018,12,22,16,30,39.0,19.0,0.8,7.9,21.0,33.28,0.0
2018,12,22,16,45,19.5,9.5,0.85,7.7,10.5,13.52,0.0
2018,12,22,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,5.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,5.9,7.0,12.77,0.0
2018,12,23,7,45,13.5,18.0,0.25,6.2,18.0,21.89,1.38
2018,12,23,8,0,1.0,29.0,0.2,6.5,29.0,28.29,17.51
2018,12,23,8,15,3.5,43.0,0.2,6.8,43.5,43.54,31.71
2018,12,23,8,30,6.0,57.0,0.2,7.1,58.0,58.85,45.45
2018,12,23,8,45,37.0,73.5,0.25,7.4,82.5,95.75,77.67
2018,12,23,9,0,68.0,90.0,0.3,7.7,107.0,131.7,108.9
2018,12,23,9,15,44.0,91.0,0.3,8.45,102.5,119.76,98.45
2018,12,23,9,30,20.0,92.0,0.3,9.2,98.0,106.53,86.73
2018,12,23,9,45,37.5,109.0,0.35,9.95,122.0,137.22,112.82
2018,12,23,10,0,55.0,126.0,0.4,10.7,146.0,169.18,139.36
2018,12,23,10,15,158.0,143.5,0.65,11.3,207.5,273.63,226.97
2018,12,23,10,30,261.0,161.0,0.9,11.9,269.0,385.37,317.2
2018,12,23,10,45,316.0,154.5,1.15,12.5,291.5,424.27,348.31
2018,12,23,11,0,371.0,148.0,1.4,13.1,314.0,478.47,391.22
2018,12,23,11,15,314.0,171.5,1.45,13.3,315.0,453.82,370.18
2018,12,23,11,30,257.0,195.0,1.5,13.5,316.0,440.6,358.16
2018,12,23,11,45,210.5,195.5,1.55,13.65,295.5,392.39,319.74
2018,12,23,12,0,164.0,196.0,1.6,13.8,275.0,356.02,290.16
2018,12,23,12,15,402.0,157.0,1.6,13.8,348.5,528.9,430.44
2018,12,23,12,30,640.0,118.0,1.6,13.8,422.0,679.02,545.37
2018,12,23,12,45,512.0,138.5,1.65,13.8,379.0,589.56,476.38
2018,12,23,13,0,384.0,159.0,1.7,13.8,336.0,507.16,412.17
2018,12,23,13,15,286.0,172.0,1.65,13.65,301.0,427.94,349.62
2018,12,23,13,30,188.0,185.0,1.6,13.5,266.0,353.21,289.17
2018,12,23,13,45,168.5,175.0,1.6,13.4,245.0,323.25,265.59
2018,12,23,14,0,149.0,165.0,1.6,13.3,224.0,293.84,241.93
2018,12,23,14,15,130.5,146.5,1.55,13.1,195.0,255.17,210.61
2018,12,23,14,30,112.0,128.0,1.5,12.9,166.0,217.4,179.62
2018,12,23,14,45,75.5,104.0,1.45,12.65,128.5,163.0,134.07
2018,12,23,15,0,39.0,80.0,1.4,12.4,91.0,103.82,83.82
2018,12,23,15,15,19.5,56.5,1.4,12.4,62.0,66.16,51.43
2018,12,23,15,30,0.0,33.0,1.4,12.4,33.0,30.63,20.68
2018,12,23,15,45,0.0,25.5,1.1,11.2,25.5,23.65,14.64
2018,12,23,16,0,0.0,18.0,0.8,10.0,18.0,16.68,8.5
2018,12,23,16,15,0.0,12.0,0.8,9.7,12.0,11.11,3.26
2018,12,23,16,30,0.0,6.0,0.8,9.4,6.0,5.55,0.0
2018,12,23,16,45,0.0,3.0,0.8,9.15,3.0,2.86,0.0
2018,12,23,17,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,7.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.05,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.4,5.0,8.49,0.0
2018,12,24,7,45,8.0,10.5,1.65,7.75,10.5,12.14,0.0
2018,12,24,8,0,0.0,16.0,1.7,8.1,16.0,14.83,6.35
2018,12,24,8,15,0.0,27.0,1.9,8.5,27.0,25.06,15.7
2018,12,24,8,30,0.0,38.0,2.1,8.9,38.0,35.3,24.83
2018,12,24,8,45,0.0,52.0,2.25,9.25,52.0,48.96,36.85
2018,12,24,9,0,0.0,66.0,2.4,9.6,66.0,63.01,49.11
2018,12,24,9,15,12.0,76.5,2.5,9.95,80.5,80.12,64.07
2018,12,24,9,30,24.0,87.0,2.6,10.3,95.0,103.15,84.04
2018,12,24,9,45,12.5,88.0,2.65,10.65,92.0,91.98,74.09
2018,12,24,10,0,1.0,89.0,2.7,11.0,89.0,85.13,67.76
2018,12,24,10,15,0.5,90.0,2.85,11.55,90.0,85.44,67.78
2018,12,24,10,30,0.0,91.0,3.0,12.1,91.0,85.82,67.85
2018,12,24,10,45,0.0,92.5,3.2,12.65,92.5,87.13,68.73
2018,12,24,11,0,0.0,94.0,3.4,13.2,94.0,88.49,69.66
2018,12,24,11,15,5.0,119.0,3.5,13.45,121.5,118.01,94.49
2018,12,24,11,30,10.0,144.0,3.6,13.7,149.0,148.39,119.79
2018,12,24,11,45,5.0,110.0,3.75,13.95,112.5,108.52,86.23
2018,12,24,12,0,0.0,76.0,3.9,14.2,76.0,70.75,54.31
2018,12,24,12,15,0.0,65.0,3.9,14.05,65.0,60.47,45.71
2018,12,24,12,30,0.0,54.0,3.9,13.9,54.0,50.21,37.07
2018,12,24,12,45,24.0,82.0,3.9,13.7,93.0,99.83,79.97
2018,12,24,13,0,48.0,110.0,3.9,13.5,132.0,148.64,121.75
2018,12,24,13,15,29.5,90.0,3.8,13.3,103.5,112.06,90.55
2018,12,24,13,30,11.0,70.0,3.7,13.1,75.0,73.41,57.41
2018,12,24,13,45,11.0,67.5,3.6,12.9,72.0,70.82,55.34
2018,12,24,14,0,11.0,65.0,3.5,12.7,69.0,68.2,53.21
2018,12,24,14,15,16.5,66.5,3.4,12.55,72.5,76.08,60.17
2018,12,24,14,30,22.0,68.0,3.3,12.4,76.0,80.93,64.49
2018,12,24,14,45,64.0,77.5,3.2,12.3,96.5,124.12,102.09
2018,12,24,15,0,106.0,87.0,3.1,12.2,117.0,157.91,130.91
2018,12,24,15,15,53.0,72.5,3.1,12.2,87.5,102.24,82.55
2018,12,24,15,30,0.0,58.0,3.1,12.2,58.0,55.51,41.94
2018,12,24,15,45,0.0,44.5,3.4,12.05,44.5,41.99,30.14
2018,12,24,16,0,0.0,31.0,3.7,11.9,31.0,28.79,18.53
2018,12,24,16,15,1.5,23.0,3.95,11.8,23.0,21.86,11.73
2018,12,24,16,30,3.0,15.0,4.2,11.7,15.0,14.77,0.0
2018,12,24,16,45,3.0,7.5,4.45,11.6,7.5,7.85,0.0
2018,12,24,17,0,3.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,24,17,15,1.5,0.0,4.4,11.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,25,7,15,69.0,5.5,1.55,3.5,6.5,0.0,0.0
2018,12,25,7,30,138.0,11.0,1.6,4.3,13.0,42.4,0.0
2018,12,25,7,45,312.5,19.0,1.7,5.1,44.0,117.27,19.29
2018,12,25,8,0,487.0,27.0,1.8,5.9,75.0,207.37,150.68
2018,12,25,8,15,570.5,31.5,1.95,6.4,113.5,270.33,213.51
2018,12,25,8,30,654.0,36.0,2.1,6.9,152.0,340.19,277.41
2018,12,25,8,45,706.5,38.5,2.3,7.35,191.5,399.25,331.42
2018,12,25,9,0,759.0,41.0,2.5,7.8,231.0,457.5,383.35
2018,12,25,9,15,788.5,44.5,2.7,8.35,268.5,509.92,428.76
2018,12,25,9,30,818.0,48.0,2.9,8.9,306.0,562.6,472.94
2018,12,25,9,45,837.5,51.5,3.1,9.45,339.0,608.71,510.6
2018,12,25,10,0,857.0,55.0,3.3,10.0,372.0,653.58,545.5
2018,12,25,10,15,873.5,55.5,3.6,10.45,398.5,690.92,573.76
2018,12,25,10,30,890.0,56.0,3.9,10.9,425.0,726.25,600.21
2018,12,25,10,45,903.0,56.0,4.15,11.35,446.0,756.02,622.07
2018,12,25,11,0,916.0,56.0,4.4,11.8,467.0,783.11,642.31
2018,12,25,11,15,923.5,56.0,4.5,12.05,480.5,802.98,656.65
2018,12,25,11,30,931.0,56.0,4.6,12.3,494.0,819.61,668.64
2018,12,25,11,45,934.5,56.0,4.75,12.6,500.0,829.64,675.97
2018,12,25,12,0,938.0,56.0,4.9,12.9,506.0,836.16,680.81
2018,12,25,12,15,936.5,57.0,4.9,13.1,504.5,836.35,680.39
2018,12,25,12,30,935.0,58.0,4.9,13.3,503.0,832.96,677.47
2018,12,25,12,45,930.0,58.5,4.95,13.5,494.5,822.58,669.75
2018,12,25,13,0,925.0,59.0,5.0,13.7,486.0,808.78,659.59
2018,12,25,13,15,918.5,58.0,5.0,13.7,469.5,788.57,644.88
2018,12,25,13,30,912.0,57.0,5.0,13.7,453.0,765.22,627.82
2018,12,25,13,45,900.5,56.0,4.95,13.75,429.5,735.21,605.26
2018,12,25,14,0,889.0,55.0,4.9,13.8,406.0,702.64,580.64
2018,12,25,14,15,871.0,53.5,4.7,13.6,376.5,662.68,549.96
2018,12,25,14,30,853.0,52.0,4.5,13.4,347.0,621.03,516.94
2018,12,25,14,45,827.5,50.0,4.25,13.2,312.0,572.8,476.69
2018,12,25,15,0,802.0,48.0,4.0,13.0,277.0,524.08,435.19
2018,12,25,15,15,763.0,45.0,4.0,13.0,238.0,470.36,388.67
2018,12,25,15,30,724.0,42.0,4.0,13.0,199.0,413.88,338.5
2018,12,25,15,45,661.5,37.5,3.35,11.45,158.5,347.1,279.67
2018,12,25,16,0,599.0,33.0,2.7,9.9,118.0,284.74,222.72
2018,12,25,16,15,491.0,27.0,2.55,9.25,81.0,210.37,152.36
2018,12,25,16,30,383.0,21.0,2.4,8.6,44.0,140.37,36.68
2018,12,25,16,45,208.0,12.0,2.3,8.0,23.0,60.15,0.0
2018,12,25,17,0,33.0,3.0,2.2,7.4,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,7.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,1.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,26,7,15,56.0,4.5,1.15,2.55,5.5,0.0,0.0
2018,12,26,7,30,112.0,9.0,1.1,3.1,11.0,34.32,0.0
2018,12,26,7,45,76.5,20.0,1.0,3.6,23.0,48.55,3.11
2018,12,26,8,0,41.0,31.0,0.9,4.1,35.0,51.72,35.69
2018,12,26,8,15,41.0,47.0,1.15,4.85,52.5,66.51,51.0
2018,12,26,8,30,41.0,63.0,1.4,5.6,70.0,85.77,68.68
2018,12,26,8,45,51.0,80.0,1.65,6.35,91.0,110.98,91.15
2018,12,26,9,0,61.0,97.0,1.9,7.1,112.0,137.01,114.0
2018,12,26,9,15,209.5,103.0,2.15,7.65,167.0,245.1,207.9
2018,12,26,9,30,358.0,109.0,2.4,8.2,222.0,359.91,305.32
2018,12,26,9,45,476.5,102.0,2.6,8.75,268.5,440.56,372.81
2018,12,26,10,0,595.0,95.0,2.8,9.3,315.0,533.34,448.63
2018,12,26,10,15,693.0,84.5,2.9,9.7,358.5,608.13,508.52
2018,12,26,10,30,791.0,74.0,3.0,10.1,402.0,682.1,564.85
2018,12,26,10,45,850.5,66.5,3.05,10.55,434.5,735.83,603.99
2018,12,26,11,0,910.0,59.0,3.1,11.0,467.0,782.15,637.1
2018,12,26,11,15,920.0,59.5,2.95,11.3,482.0,804.66,651.34
2018,12,26,11,30,930.0,60.0,2.8,11.6,497.0,824.0,663.29
2018,12,26,11,45,932.0,60.5,2.7,11.85,503.0,833.59,668.52
2018,12,26,12,0,934.0,61.0,2.6,12.1,509.0,839.65,671.33
2018,12,26,12,15,914.0,66.0,2.6,12.3,503.5,830.08,663.81
2018,12,26,12,30,894.0,71.0,2.6,12.5,498.0,817.01,654.03
2018,12,26,12,45,882.0,73.0,2.6,12.65,487.5,803.31,644.05
2018,12,26,13,0,870.0,75.0,2.6,12.8,477.0,793.04,636.7
2018,12,26,13,15,877.5,71.0,2.55,12.8,464.5,780.66,627.88
2018,12,26,13,30,885.0,67.0,2.5,12.8,452.0,758.57,611.98
2018,12,26,13,45,821.5,73.5,2.45,12.8,416.5,706.3,573.56
2018,12,26,14,0,758.0,80.0,2.4,12.8,381.0,647.41,529.84
2018,12,26,14,15,718.5,78.5,2.1,12.45,347.0,599.82,492.68
2018,12,26,14,30,679.0,77.0,1.8,12.1,313.0,548.69,451.61
2018,12,26,14,45,707.5,68.0,1.5,11.75,291.5,530.36,435.81
2018,12,26,15,0,736.0,59.0,1.2,11.4,270.0,504.92,413.2
2018,12,26,15,15,642.0,59.0,1.2,11.4,224.5,427.19,349.26
2018,12,26,15,30,548.0,59.0,1.2,11.4,179.0,352.46,286.56
2018,12,26,15,45,463.5,51.0,1.1,10.1,138.0,279.84,225.16
2018,12,26,16,0,379.0,43.0,1.0,8.8,97.0,214.27,168.11
2018,12,26,16,15,299.5,33.0,1.1,8.35,67.0,156.2,114.16
2018,12,26,16,30,220.0,23.0,1.2,7.9,37.0,99.62,30.82
2018,12,26,16,45,121.5,13.0,1.25,7.45,19.5,41.07,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,6.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,0.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.35,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.1,13.0,45.66,0.0
2018,12,27,7,45,312.0,19.0,3.5,3.85,42.5,115.7,9.5
2018,12,27,8,0,470.0,27.0,3.8,4.6,72.0,200.16,145.49
2018,12,27,8,15,577.0,30.5,4.05,5.2,113.5,270.08,215.0
2018,12,27,8,30,684.0,34.0,4.3,5.8,155.0,346.49,285.48
2018,12,27,8,45,732.0,37.0,4.55,6.4,195.0,404.54,339.91
2018,12,27,9,0,780.0,40.0,4.8,7.0,235.0,465.45,395.18
2018,12,27,9,15,809.5,43.0,5.1,7.6,272.5,518.18,442.21
2018,12,27,9,30,839.0,46.0,5.4,8.2,310.0,571.15,488.05
2018,12,27,9,45,858.5,48.5,5.7,8.75,343.0,616.87,526.86
2018,12,27,10,0,878.0,51.0,6.0,9.3,376.0,661.32,562.69
2018,12,27,10,15,894.5,52.0,6.1,9.75,403.5,700.12,592.36
2018,12,27,10,30,911.0,53.0,6.2,10.2,431.0,736.85,620.04
2018,12,27,10,45,923.0,53.5,6.3,10.65,452.0,767.21,642.45
2018,12,27,11,0,935.0,54.0,6.4,11.1,473.0,794.79,662.56
2018,12,27,11,15,941.5,54.0,6.45,11.35,486.5,814.39,676.73
2018,12,27,11,30,948.0,54.0,6.5,11.6,500.0,830.67,688.39
2018,12,27,11,45,951.0,54.5,6.55,11.8,506.5,841.34,695.94
2018,12,27,12,0,954.0,55.0,6.6,12.0,513.0,848.41,700.87
2018,12,27,12,15,953.0,55.0,6.55,12.05,511.5,847.95,700.13
2018,12,27,12,30,952.0,55.0,6.5,12.1,510.0,843.85,696.77
2018,12,27,12,45,947.0,56.0,6.45,12.15,501.5,834.22,689.31
2018,12,27,13,0,942.0,57.0,6.4,12.2,493.0,821.1,679.3
2018,12,27,13,15,934.0,56.0,6.35,12.15,476.0,799.67,663.22
2018,12,27,13,30,926.0,55.0,6.3,12.1,459.0,775.09,644.74
2018,12,27,13,45,914.0,54.0,6.2,12.05,435.5,744.58,621.41
2018,12,27,14,0,902.0,53.0,6.1,12.0,412.0,711.46,595.93
2018,12,27,14,15,883.5,52.0,5.95,11.8,382.0,671.56,565.03
2018,12,27,14,30,865.0,51.0,5.8,11.6,352.0,629.94,531.94
2018,12,27,14,45,839.0,48.5,5.6,11.4,316.5,580.39,490.2
2018,12,27,15,0,813.0,46.0,5.4,11.2,281.0,530.32,447.01
2018,12,27,15,15,775.0,43.0,5.4,11.2,242.0,473.11,396.8
2018,12,27,15,30,737.0,40.0,5.4,11.2,203.0,420.39,348.73
2018,12,27,15,45,676.5,37.0,4.85,10.05,163.0,355.61,290.16
2018,12,27,16,0,616.0,34.0,4.3,8.9,123.0,294.81,233.41
2018,12,27,16,15,513.0,28.0,4.15,8.3,85.5,220.86,163.06
2018,12,27,16,30,410.0,22.0,4.0,7.7,48.0,151.34,56.45
2018,12,27,16,45,224.0,12.5,3.9,7.1,25.0,65.21,0.0
2018,12,27,17,0,38.0,3.0,3.8,6.5,2.0,0.0,0.0
2018,12,27,17,15,19.0,1.5,3.8,6.3,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,0.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,12,28,7,15,41.0,4.0,2.6,0.35,4.5,0.0,0.0
2018,12,28,7,30,82.0,8.0,2.8,1.0,9.0,26.24,0.0
2018,12,28,7,45,213.0,20.0,3.0,1.6,37.0,91.03,3.05
2018,12,28,8,0,344.0,32.0,3.2,2.2,65.0,166.77,122.15
2018,12,28,8,15,513.5,33.5,3.3,2.8,110.0,248.23,199.03
2018,12,28,8,30,683.0,35.0,3.4,3.4,155.0,348.93,288.94
2018,12,28,8,45,712.0,40.0,3.45,4.0,192.0,401.15,338.24
2018,12,28,9,0,741.0,45.0,3.5,4.6,229.0,454.38,386.64
2018,12,28,9,15,772.5,48.5,3.7,5.3,266.5,507.81,433.58
2018,12,28,9,30,804.0,52.0,3.9,6.0,304.0,561.65,479.3
2018,12,28,9,45,848.5,49.5,4.05,6.75,340.5,611.2,520.56
2018,12,28,10,0,893.0,47.0,4.2,7.5,377.0,665.63,563.31
2018,12,28,10,15,907.0,48.5,4.2,8.0,404.5,703.89,591.43
2018,12,28,10,30,921.0,50.0,4.2,8.5,432.0,739.9,617.42
2018,12,28,10,45,931.0,51.0,4.2,9.0,453.0,769.76,638.34
2018,12,28,11,0,941.0,52.0,4.2,9.5,474.0,796.72,656.88
2018,12,28,11,15,946.5,52.5,4.2,9.75,487.5,816.4,670.43
2018,12,28,11,30,952.0,53.0,4.2,10.0,501.0,832.72,681.51
2018,12,28,11,45,954.5,53.5,4.2,10.3,507.5,843.14,688.12
2018,12,28,12,0,957.0,54.0,4.2,10.6,514.0,849.94,692.19
2018,12,28,12,15,954.0,55.0,4.15,10.75,512.5,849.29,690.86
2018,12,28,12,30,951.0,56.0,4.1,10.9,511.0,844.98,687.16
2018,12,28,12,45,943.5,57.5,4.05,11.0,502.5,834.11,678.86
2018,12,28,13,0,936.0,59.0,4.0,11.1,494.0,819.81,668.16
2018,12,28,13,15,930.5,57.5,3.95,11.15,477.5,799.86,653.46
2018,12,28,13,30,925.0,56.0,3.9,11.2,461.0,776.69,636.4
2018,12,28,13,45,914.5,55.0,3.85,11.2,438.0,747.39,614.79
2018,12,28,14,0,904.0,54.0,3.8,11.2,415.0,715.4,591.02
2018,12,28,14,15,887.0,52.0,3.5,10.95,385.0,675.21,560.3
2018,12,28,14,30,870.0,50.0,3.2,10.7,355.0,633.2,527.52
2018,12,28,14,45,845.0,48.0,2.9,10.45,320.0,584.76,487.44
2018,12,28,15,0,820.0,46.0,2.6,10.2,285.0,535.71,445.86
2018,12,28,15,15,783.0,44.0,2.6,10.2,246.5,480.04,398.24
2018,12,28,15,30,746.0,42.0,2.6,10.2,208.0,428.59,352.33
2018,12,28,15,45,684.5,38.5,2.0,8.25,167.0,362.19,294.03
2018,12,28,16,0,623.0,35.0,1.4,6.3,126.0,299.88,237.15
2018,12,28,16,15,518.0,29.0,1.45,5.75,88.0,224.59,166.94
2018,12,28,16,30,413.0,23.0,1.5,5.2,50.0,154.21,65.21
2018,12,28,16,45,225.5,13.5,1.5,4.6,26.5,66.96,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,3.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
